Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,195.9
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,211.6
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,208.6
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.81
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.8
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.97
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.94
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.08
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,12.66
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,6.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,65.5
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,82.4
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,64.9
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.62
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.61
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.41
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.88
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.82
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.73
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.4
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.83
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.4
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.7
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.5
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,47.03
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,49.81
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,50.7
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,63.6
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,195.8
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,209.8
775717,All Saints - Worcester,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,212.1
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.41
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.94
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.71
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.73
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,16.78
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,12.41
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,6.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,67.4
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,86.0
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,63.8
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.98
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.44
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.15
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.88
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.66
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.73
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.28
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.19
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,83.0
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,51.04
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,51.97
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,51.11
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,211.8
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,216.9
775717,All Saints - Worcester,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,214.8
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.14
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.46
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.25
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.54
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.3
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,12.49
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,6.0,N Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,64.7
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,82.3
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,63.1
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.01
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.63
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.84
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.51
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.0
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.75
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.62
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.2
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,45.16
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,57.5
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,50.15
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,69.4
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,188.1
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,240.9
775717,All Saints - Worcester,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,209.6
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.81
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.68
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.83
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.68
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,16.67
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,12.2
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,6.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,67.9
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,87.4
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,63.0
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.94
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.04
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.54
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.23
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.11
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.25
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.23
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,76.9
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,46.37
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,51.15
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,48.59
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,192.7
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,215.1
775717,All Saints - Worcester,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,203.3
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.66
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.78
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.72
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,14.02
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.54
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,12.57
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,6.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,69.0
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,87.5
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,64.3
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.95
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.6
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.58
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.99
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.17
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.28
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.05
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.91
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,86.3
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.1
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,49.3
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,47.63
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,52.26
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,62.7
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,205.2
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,201.0
775717,All Saints - Worcester,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,219.0
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.86
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.51
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.67
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.66
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.85
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,11.0
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,6.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,68.4
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,84.9
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,59.1
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.1
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.67
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.38
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.25
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.35
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.88
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.4
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.7
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,97.2
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.4
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.0
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,50.61
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,51.36
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,51.55
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,211.1
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,216.8
775717,All Saints - Worcester,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,216.7
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.98
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.29
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.23
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.66
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.9
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,12.33
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,6.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,72.1
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,84.1
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,62.2
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.33
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.76
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.97
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.98
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.19
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.64
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,94.2
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.8
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.8
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
