Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,50.04
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,50.28
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,49.24
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,209.3
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,212.3
775717,All Saints - Worcester,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,206.4
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-10.13
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.81
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.9
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.05
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.82
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,13.5
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,6.0,N Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,69.3
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,85.3
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,68.1
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.01
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.29
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.99
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.26
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.55
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.9
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.97
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.78
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,79.9
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.4
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,47.72
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,52.73
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,48.92
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,59.5
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,199.4
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,221.7
775717,All Saints - Worcester,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,205.3
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.68
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.23
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.69
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.12
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,16.45
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,12.4
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,6.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,72.3
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,86.6
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,64.2
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.17
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.02
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.05
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.3
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.28
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.87
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.38
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.68
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.8
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.3
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,48.25
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,53.79
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,49.32
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,64.3
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,202.1
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,225.8
775717,All Saints - Worcester,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,207.0
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.4
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.03
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.84
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.44
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,17.5
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,12.62
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,6.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,72.2
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,89.1
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,62.7
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.57
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.86
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.51
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.95
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.78
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,82.6
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.4
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,49.16
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,49.83
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,44.18
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,206.0
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,210.3
775717,All Saints - Worcester,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,185.8
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-10.08
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.37
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.96
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.83
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.56
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,11.45
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,6.0,N Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,68.3
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,86.8
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,58.8
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.69
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.2
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.27
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.07
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.53
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,81.6
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.7
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.3
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,50.2
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,55.06
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,40.47
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,80.8
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,210.1
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,231.9
775717,All Saints - Worcester,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,170.3
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.83
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.38
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.05
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.35
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.83
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,11.18
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,6.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,71.0
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,88.2
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,58.3
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.22
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.8
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.19
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.88
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.27
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.76
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.44
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,90.1
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.6
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,48.23
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,58.89
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,40.9
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,72.8
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,202.1
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,248.6
775717,All Saints - Worcester,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,172.2
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.38
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.96
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.3
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.74
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,16.4
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,12.14
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,6.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,71.5
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,85.8
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.67
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.85
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.53
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.31
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.46
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,91.4
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.4
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.9
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,47.92
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,53.52
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,41.2
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,200.9
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,228.2
775717,All Saints - Worcester,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,174.5
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.58
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.32
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.89
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.16
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.53
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,12.11
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,6.0,N Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,72.0
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,83.7
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,61.4
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.59
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.02
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
