Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.45
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.98
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.59
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.5
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.1
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,43.98
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,54.5
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,43.3
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,69.2
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,184.3
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,231.1
775717,All Saints - Worcester,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,183.0
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.88
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.65
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.29
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.47
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,17.93
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,12.03
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,6.0,N Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,71.6
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,90.3
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,62.0
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.96
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.49
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.91
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.3
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.14
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.15
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.96
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.2
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,24.2
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,43.17
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,54.4
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,43.35
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,69.7
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,181.1
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,229.9
775717,All Saints - Worcester,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,183.5
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.15
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.67
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.05
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.56
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,18.15
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,12.94
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,6.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,72.5
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,91.0
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,64.6
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.75
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.81
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.43
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.28
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.73
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.4
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.1
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,24.2
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,43.94
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,48.81
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,40.11
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,55.1
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,184.3
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,207.0
775717,All Saints - Worcester,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,169.8
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.79
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.47
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.18
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.14
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,17.76
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,13.37
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,6.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,73.6
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,88.5
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,63.9
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.83
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.29
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.08
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.59
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.78
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.7
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.3
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,24.2
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,42.96
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,50.85
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,42.95
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,58.5
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,180.5
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,215.1
775717,All Saints - Worcester,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,182.0
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.16
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.92
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.65
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.2
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,17.1
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,12.76
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,6.0,N Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,70.7
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,87.0
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,62.6
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.32
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.09
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.06
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.26
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.31
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.4
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.8
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,24.2
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,41.67
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,51.89
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,43.0
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,72.0
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,175.3
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,218.2
775717,All Saints - Worcester,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,181.4
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.26
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.01
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.27
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.36
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,16.96
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,13.24
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,6.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,71.5
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,86.7
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,65.7
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.35
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.16
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.98
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.89
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,76.2
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.7
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,24.2
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,42.19
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,48.12
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,43.88
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,177.5
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,203.4
775717,All Saints - Worcester,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,185.0
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.98
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.26
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.26
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,15.92
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,18.32
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,14.46
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,6.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,74.6
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,89.9
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,68.1
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.52
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.44
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.27
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.81
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,73.2
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.4
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,24.2
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,44.11
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,45.8
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,47.82
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,64.6
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,184.2
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,193.3
775717,All Saints - Worcester,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,201.5
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.9
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.84
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.1
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.67
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,17.63
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,13.58
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,6.0,N Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,72.1
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,89.2
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,67.0
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.31
