Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.24
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.95
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.24
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.85
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.39
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.2
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,41.16
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,49.56
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,40.68
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,71.9
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,172.2
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,208.7
775717,All Saints - Worcester,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,172.7
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.62
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.87
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.88
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.23
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,18.1
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,13.56
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,6.0,N Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,72.2
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,91.1
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,66.1
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.82
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.34
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.5
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.64
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.2
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,40.61
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,44.27
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,38.43
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,54.3
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,170.3
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,186.9
775717,All Saints - Worcester,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,163.0
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.4
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.87
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.91
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.87
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.07
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,14.44
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,6.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,75.1
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,83.6
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,67.2
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.44
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.64
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.29
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.47
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.53
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.0
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.7
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,41.39
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,44.45
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,42.67
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,55.0
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,173.3
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,187.8
775717,All Saints - Worcester,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,179.8
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.54
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.22
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.36
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,17.08
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,19.4
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,16.1
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,6.0,N Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,78.4
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,92.6
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,73.2
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.75
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.35
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.83
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.19
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.72
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.15
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.28
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,78.7
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,45.53
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,60.91
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,48.63
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,74.0
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,190.4
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,256.8
775717,All Saints - Worcester,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,205.0
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.4
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.7
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.23
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,16.69
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,19.54
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,16.12
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,6.0,N Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,78.2
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,91.5
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,72.9
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.19
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.36
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.05
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.83
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.31
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,47.1
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.1
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.6
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.65
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.1
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,39.9
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,58.66
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,42.56
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,86.7
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,167.5
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,244.5
775717,All Saints - Worcester,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,179.9
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.69
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.97
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.67
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,16.64
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,21.11
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,16.08
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,6.0,N Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,76.8
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,99.0
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,71.8
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.97
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.77
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.94
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.23
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.76
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,39.04
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,50.08
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,43.15
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,163.7
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,211.0
775717,All Saints - Worcester,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,181.7
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.16
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.27
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.22
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,17.71
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,20.18
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,14.12
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,6.0,N Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,79.9
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,94.0
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,65.5
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.8
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.14
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.09
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.8
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.29
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.31
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
