Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,38.9
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,55.95
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,41.35
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,66.6
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,163.1
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,236.0
775717,All Saints - Worcester,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,175.1
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.04
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.51
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.61
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,15.67
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,19.31
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,12.56
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,6.0,N Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,72.6
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,90.7
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.07
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.71
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.04
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.96
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.14
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,36.83
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,54.94
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,38.78
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,67.4
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,155.4
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,230.5
775717,All Saints - Worcester,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,164.4
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.88
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.86
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.31
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.71
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,18.93
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,12.72
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,6.0,N Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,72.4
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,90.4
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.2
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.76
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.45
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.55
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,35.43
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,51.09
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,39.86
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,61.8
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,149.9
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,215.2
775717,All Saints - Worcester,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,169.4
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-5.56
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-8.57
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-4.86
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,16.95
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,21.75
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,13.81
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,6.0,N Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,75.3
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,99.5
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,62.6
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.86
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.24
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.36
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.4
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.15
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.48
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.5
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,24.0
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,42.13
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,53.66
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,40.57
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,61.7
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,177.1
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,225.4
775717,All Saints - Worcester,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,172.4
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.65
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.54
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.33
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,16.96
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,18.28
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,13.93
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,6.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,76.3
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,88.4
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,64.3
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.86
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.98
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.25
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.28
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.28
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.8
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,24.0
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,43.65
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,50.43
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,34.05
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,182.9
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,211.5
775717,All Saints - Worcester,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,144.7
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-5.56
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-8.43
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.3
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,16.97
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,18.12
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,13.74
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,6.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,74.6
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,83.6
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,61.9
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.43
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.28
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.49
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.54
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.46
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,24.0
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,39.25
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,50.78
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,33.52
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,163.6
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,211.6
775717,All Saints - Worcester,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,141.3
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.97
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.75
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.63
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,17.74
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,17.62
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,12.37
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,6.0,N Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,84.9
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,85.1
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.81
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.6
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.84
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.91
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,71.4
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.9
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,24.0
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,45.13
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,46.71
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,33.38
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,190.6
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,196.8
775717,All Saints - Worcester,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,141.6
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-5.46
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-8.54
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-4.57
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,22.18
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,17.44
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,13.57
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,6.0,N Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,97.3
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,82.3
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.09
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.17
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.86
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
