Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,76.5
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.7
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,24.0
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,49.6
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,45.93
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,37.61
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,52.2
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,209.3
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,194.9
775717,All Saints - Worcester,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,159.8
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-5.99
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-8.99
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.03
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.26
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,12.23
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,6.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,68.2
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,74.6
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.21
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.8
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.55
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.14
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,35.3
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.37
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.3
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,35.3
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.8
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,24.0
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,34.02
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,51.71
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,36.63
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,77.4
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,148.1
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,218.2
775717,All Saints - Worcester,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,156.0
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-5.34
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-8.02
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.86
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.43
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.13
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,12.81
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,6.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,65.6
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,77.7
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,58.5
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.08
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,24.0
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,28.17
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,42.41
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,28.84
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,77.6
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,120.3
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,183.0
775717,All Saints - Worcester,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,123.7
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.74
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.31
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.93
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.85
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.65
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.45
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,52.6
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,65.0
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.05
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.54
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,24.0
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,21.84
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,28.9
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,19.79
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,95.9
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,128.4
775717,All Saints - Worcester,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,88.7
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.73
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.22
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.76
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.84
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.16
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.8
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,6.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,52.8
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,63.8
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,43.8
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.38
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.62
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.83
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.34
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,24.0
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,23.61
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,40.81
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,23.22
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,71.1
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,103.5
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,177.4
775717,All Saints - Worcester,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,99.9
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.53
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.2
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.98
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.83
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.37
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.19
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,51.7
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.6
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,42.9
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.27
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.72
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.21
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.29
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,24.0
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,22.68
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,39.34
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,20.5
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,80.5
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,102.1
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,169.8
775717,All Saints - Worcester,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,91.0
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.46
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.21
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.57
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.93
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.64
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.03
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,6.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,62.4
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.96
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.08
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.3
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,24.0
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,19.57
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,31.36
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,22.96
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,91.5
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,138.2
775717,All Saints - Worcester,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,102.1
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.06
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.29
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.39
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.95
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.67
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,61.3
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.61
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
