Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,24.0
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,18.05
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,31.51
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,18.87
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,87.2
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,142.4
775717,All Saints - Worcester,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,85.9
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.25
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.81
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.31
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.72
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.81
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.37
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.4
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,24.0
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,20.6
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,25.76
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,19.29
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,95.2
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,119.2
775717,All Saints - Worcester,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,87.8
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.04
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.78
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.86
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.95
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.89
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,59.4
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,19.89
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,25.56
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,19.88
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,91.6
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,115.7
775717,All Saints - Worcester,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,88.8
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.38
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.19
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.5
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.69
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.6
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.01
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,18.99
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,28.5
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,19.59
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,90.9
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,127.1
775717,All Saints - Worcester,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,87.6
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.17
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.15
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.68
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.94
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.67
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,6.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.29
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,18.79
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,28.21
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,17.87
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,53.9
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,90.2
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,124.4
775717,All Saints - Worcester,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,81.9
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.89
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.73
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.41
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.26
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.05
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.49
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.3
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.1
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.68
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,18.34
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,32.48
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,18.52
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,62.4
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,85.3
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,140.1
775717,All Saints - Worcester,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,83.4
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.23
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.51
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.47
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.99
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.65
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.59
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,20.92
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,30.97
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,18.06
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,94.6
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,135.7
775717,All Saints - Worcester,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,81.3
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.29
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.03
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.52
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.32
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.69
