Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.39
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.41
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,20.47
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,27.21
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,20.88
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,45.4
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,92.1
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,121.0
775717,All Saints - Worcester,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,91.5
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.01
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.53
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.52
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.21
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.9
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.74
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,61.1
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.27
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.86
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,19.28
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,25.42
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,18.55
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,46.5
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,87.3
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,115.0
775717,All Saints - Worcester,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,82.9
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.88
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.57
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.53
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.45
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.81
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.23
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.97
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.47
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,20.52
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,28.07
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,21.47
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,93.8
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,123.6
775717,All Saints - Worcester,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,94.5
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.65
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.92
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.58
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.66
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.66
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,59.7
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.72
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.94
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,34.6
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,19.3
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,32.35
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,21.63
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,61.9
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,90.4
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,138.1
775717,All Saints - Worcester,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,95.8
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.29
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.63
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-9.01
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.16
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.82
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.31
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,61.3
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.39
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.81
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.69
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,19.9
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,27.27
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,18.62
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,90.8
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,119.8
775717,All Saints - Worcester,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,86.2
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.4
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.18
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.94
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.95
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.3
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,6.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.93
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.52
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,19.21
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,31.21
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,23.78
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,62.3
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,88.9
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,134.4
775717,All Saints - Worcester,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,103.8
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.98
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.55
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.84
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.29
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.07
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.3
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,62.0
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.73
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.29
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.7
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.6
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
