Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,18.43
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,31.22
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,20.0
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,63.7
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,86.8
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,135.5
775717,All Saints - Worcester,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,88.5
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.78
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.35
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.83
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.82
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.91
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.32
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,6.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.07
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.02
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.71
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,20.93
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,29.61
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,19.26
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,94.1
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,129.2
775717,All Saints - Worcester,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,85.2
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.85
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.53
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.32
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.35
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.54
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.27
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.95
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.42
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,20.08
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,30.29
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,20.96
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,59.1
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,90.6
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,132.2
775717,All Saints - Worcester,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,91.6
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-10.25
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.41
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-9.01
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.43
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.13
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,6.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.7
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.93
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.67
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,18.49
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,31.75
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,19.64
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,66.9
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,87.7
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,136.0
775717,All Saints - Worcester,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,86.7
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.4
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.64
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.68
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.44
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.36
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,6.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.3
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.88
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.73
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,24.2
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,20.39
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,30.16
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,20.42
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,59.7
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,92.2
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,129.5
775717,All Saints - Worcester,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,88.5
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.99
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.53
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.94
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.13
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.6
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,6.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.1
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.03
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.7
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.14
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,24.2
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,24.79
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,29.1
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,19.45
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,51.2
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,107.0
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,126.2
775717,All Saints - Worcester,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,86.9
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.63
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.39
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.65
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.59
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.77
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.46
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.27
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.68
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.51
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,24.2
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,24.7
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,28.04
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,19.61
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,106.1
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,122.4
775717,All Saints - Worcester,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,87.2
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.21
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.32
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.92
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.3
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.69
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,6.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.93
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.05
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.99
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
