Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,24.2
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,23.45
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,30.88
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,20.12
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,102.6
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,133.2
775717,All Saints - Worcester,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,89.9
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.58
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.59
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.81
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.46
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.51
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,6.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.63
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.69
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,24.2
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,23.94
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,28.36
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,20.93
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,103.4
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,125.8
775717,All Saints - Worcester,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,93.4
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.19
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.03
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.46
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.21
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.01
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.82
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.45
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.72
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,24.2
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,25.15
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,27.96
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,20.82
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,109.6
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,122.6
775717,All Saints - Worcester,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,91.7
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.91
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.56
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-9.07
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.4
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.75
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.3
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,6.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.99
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.83
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,24.2
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,23.15
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,28.41
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,19.92
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,51.3
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,101.1
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,126.3
775717,All Saints - Worcester,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,90.3
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.6
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.53
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.94
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.75
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.63
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.15
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,6.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.63
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.56
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.51
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,25.42
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,27.46
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,19.23
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,45.8
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,108.8
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,121.9
775717,All Saints - Worcester,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-10.08
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.39
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.31
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.38
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.75
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,6.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.79
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.37
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.47
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,21.8
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,30.03
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,18.39
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,62.5
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,97.8
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,130.5
775717,All Saints - Worcester,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,83.8
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.1
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.7
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.87
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.99
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.56
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.23
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.9
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.35
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,22.9
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,29.23
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,17.9
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,54.2
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,100.9
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,129.0
775717,All Saints - Worcester,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,84.5
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.6
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.2
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.8
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.85
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.1
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,6.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.83
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
