Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,20.67
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,27.75
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,20.12
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,94.1
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,123.2
775717,All Saints - Worcester,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-10.26
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.72
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.65
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.12
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.63
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.57
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,6.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.48
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.5
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.04
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,18.66
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,28.96
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,20.09
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,86.8
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,129.4
775717,All Saints - Worcester,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,89.8
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.88
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.95
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.76
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.28
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.36
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.37
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,61.6
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.2
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.1
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,19.83
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,29.49
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,19.45
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,50.7
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,88.0
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,131.7
775717,All Saints - Worcester,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,87.9
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.83
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.65
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.6
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.37
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,6.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.53
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.63
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.48
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.92
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,21.07
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,29.12
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,21.93
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,93.2
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,131.1
775717,All Saints - Worcester,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,96.3
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.41
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.86
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.74
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.04
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.62
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.58
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,61.6
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.56
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.21
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.41
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,19.87
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,30.92
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,20.44
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,89.3
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,136.6
775717,All Saints - Worcester,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,91.4
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.69
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.52
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.21
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.8
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,6.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,63.2
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.75
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.54
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,20.77
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,27.9
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,22.48
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,92.4
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,123.2
775717,All Saints - Worcester,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,99.8
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.07
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.66
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.68
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.28
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.47
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.61
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.4
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.52
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.92
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,20.06
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,30.27
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,20.21
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,91.3
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,130.3
775717,All Saints - Worcester,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,89.7
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.22
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.66
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-9.0
