Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.04
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.8
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.19
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.4
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.39
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.96
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.88
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,23.36
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,29.76
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,21.77
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,53.8
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,104.0
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,130.7
775717,All Saints - Worcester,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,95.8
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.69
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.35
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.84
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.45
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.39
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,6.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.13
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,26.31
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,23.75
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,25.69
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,118.1
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,106.4
775717,All Saints - Worcester,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,113.7
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.08
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.5
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.0
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.73
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.62
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,58.3
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.88
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,24.15
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,20.55
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,24.2
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,42.8
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,108.0
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,96.7
775717,All Saints - Worcester,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,107.7
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.99
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.89
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.94
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.85
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.28
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.42
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,58.9
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.65
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.72
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,20.21
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,22.11
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,23.47
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,92.3
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,102.7
775717,All Saints - Worcester,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,104.8
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.69
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.33
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.21
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.34
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.51
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.84
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.81
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.23
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,22.41
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,23.41
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,21.97
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,98.6
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,104.4
775717,All Saints - Worcester,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,97.4
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.7
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.64
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.13
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.44
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.24
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,6.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.91
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.6
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.42
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,21.14
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,22.89
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,22.34
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,94.5
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,103.1
775717,All Saints - Worcester,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,100.1
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.41
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.53
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.42
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.75
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.3
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.35
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,59.5
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.63
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.37
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
