Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,19.64
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,23.62
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,20.44
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,88.6
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,105.3
775717,All Saints - Worcester,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.09
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.19
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.83
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.03
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.67
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.79
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.92
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,21.82
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,23.33
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,23.75
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,95.2
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,101.9
775717,All Saints - Worcester,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,103.7
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-10.1
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.57
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.62
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.82
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.92
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.32
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,6.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.1
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.08
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.08
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,20.47
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,23.57
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,22.87
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,92.1
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,103.5
775717,All Saints - Worcester,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,100.9
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.35
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.03
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.0
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.83
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.31
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.54
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,58.3
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.5
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.69
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,21.99
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,21.86
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,23.2
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,96.7
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,99.7
775717,All Saints - Worcester,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,101.0
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.76
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.0
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.01
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.25
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,6.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,46.6
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.78
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.76
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.11
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,22.73
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,23.92
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,21.97
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,98.8
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,107.6
775717,All Saints - Worcester,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,96.4
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.62
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.76
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.75
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.86
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.29
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.87
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,6.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.98
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.63
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,20.94
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,25.32
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,26.25
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,42.8
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,95.1
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,111.4
775717,All Saints - Worcester,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,113.1
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.64
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.14
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.9
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.72
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.1
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.7
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,6.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.8
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.55
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.17
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,24.28
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,25.0
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,25.5
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,105.6
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,111.5
775717,All Saints - Worcester,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,110.3
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.26
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.33
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.42
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.65
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.01
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.18
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.21
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.28
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
