Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,21.22
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,24.44
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,24.24
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,40.1
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,94.1
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,108.5
775717,All Saints - Worcester,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,106.8
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.73
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.73
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.54
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.73
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.59
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,6.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.83
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.15
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,22.29
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,26.25
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,21.69
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,100.0
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,114.9
775717,All Saints - Worcester,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,96.3
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.81
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.53
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.07
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.48
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.79
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.4
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.48
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.71
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.57
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,23.76
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,30.28
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,20.75
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,103.9
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,130.9
775717,All Saints - Worcester,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,92.9
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.64
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.79
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.16
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.52
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.32
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,6.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.92
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.2
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,25.28
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,28.83
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,21.9
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,109.3
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,126.1
775717,All Saints - Worcester,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,97.1
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.86
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.53
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.29
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.59
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.13
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,6.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.48
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.73
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.52
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,25.05
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,30.01
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,21.44
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,108.1
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,128.9
775717,All Saints - Worcester,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,94.4
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.03
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.68
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.98
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.56
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.75
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.7
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.97
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.14
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.96
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.93
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,26.63
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,32.67
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,23.05
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,53.7
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,113.6
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,138.2
775717,All Saints - Worcester,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.75
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.74
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.13
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.65
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.8
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.61
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.4
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.93
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.25
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.18
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.5
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.87
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,30.04
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,32.46
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,23.29
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,126.4
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,139.0
775717,All Saints - Worcester,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,102.6
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.29
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.43
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.11
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.8
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.93
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.77
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,6.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.7
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.46
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.66
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.23
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
