Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,27.24
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,30.14
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,29.35
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,45.6
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,115.4
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,130.0
775717,All Saints - Worcester,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,126.6
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.89
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.64
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.3
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.49
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,6.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.59
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.75
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.28
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,29.24
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,30.9
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,27.79
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,122.4
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,131.9
775717,All Saints - Worcester,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,120.3
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.02
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.77
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.43
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.49
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.78
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.45
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,6.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.98
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.51
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.85
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.45
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.2
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.53
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,29.41
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,35.79
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,28.69
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,124.6
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,150.8
775717,All Saints - Worcester,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,123.9
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.79
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.52
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.71
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.41
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.9
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.18
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,6.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,58.3
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.07
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.08
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.81
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.65
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.63
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,26.96
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,32.61
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,29.27
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,115.1
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,138.2
775717,All Saints - Worcester,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,126.1
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.31
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.78
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.85
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.76
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.48
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.84
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,6.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.26
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.95
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.17
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.86
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,68.7
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.07
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,36.65
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,38.56
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,29.68
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,156.9
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,162.5
775717,All Saints - Worcester,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,127.7
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.22
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.39
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.21
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.28
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.97
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,6.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.14
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.26
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.63
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.85
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.88
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.17
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,32.95
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,38.05
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,29.33
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,139.6
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,160.3
775717,All Saints - Worcester,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,125.9
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.69
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.83
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.61
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.75
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.65
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.21
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,6.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,58.3
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.55
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.51
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.11
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.55
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,26.4
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,37.19
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,29.02
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,58.9
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,112.3
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,157.9
775717,All Saints - Worcester,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,124.9
