Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.69
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.11
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.34
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.39
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.52
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.1
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,58.8
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.9
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.59
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.4
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.69
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.15
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,27.54
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,37.47
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,36.47
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,62.1
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,115.2
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,158.8
775717,All Saints - Worcester,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,154.8
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.15
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.67
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.95
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.4
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.6
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.09
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.45
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.46
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.68
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.91
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,28.93
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,35.23
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,34.43
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,55.3
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,121.6
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,149.6
775717,All Saints - Worcester,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,145.3
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.27
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.59
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.04
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.7
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,6.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,58.7
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.06
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.47
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.58
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.01
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.9
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,29.45
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,38.39
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,34.84
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,63.3
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,123.1
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,162.0
775717,All Saints - Worcester,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,147.5
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.68
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.23
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.36
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.73
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.25
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.91
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.32
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.45
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.26
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.7
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.36
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,29.11
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,35.64
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,37.72
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,73.2
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,122.0
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,150.7
775717,All Saints - Worcester,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,158.5
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.4
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.03
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.32
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.08
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.44
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.59
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.4
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.45
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.84
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.73
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.43
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.37
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,31.53
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,33.78
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,32.32
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,59.7
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,132.7
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,145.6
775717,All Saints - Worcester,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,138.5
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.31
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.36
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.28
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.21
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.49
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.41
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.01
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.44
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.48
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,30.65
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,35.02
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,27.38
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,51.9
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,128.2
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,150.9
775717,All Saints - Worcester,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,118.6
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.06
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.65
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.95
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.9
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.03
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.54
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.7
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.31
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
