Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,28.88
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,32.68
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,30.49
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,45.0
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,121.6
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,138.9
775717,All Saints - Worcester,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,129.6
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.56
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.79
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.34
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.52
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.45
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,6.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.81
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.57
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.53
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.47
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,30.93
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,36.4
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,34.16
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,51.4
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,130.8
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,154.4
775717,All Saints - Worcester,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,143.9
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.77
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.45
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.04
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.26
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.56
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.87
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,6.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.68
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.53
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.09
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.29
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,34.38
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,30.29
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,31.65
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,52.1
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,143.3
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,128.8
775717,All Saints - Worcester,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,133.8
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.46
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.09
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.79
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.63
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.72
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,6.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.81
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.16
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.07
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.39
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,31.04
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,34.72
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,29.51
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,45.3
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,130.3
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,145.2
775717,All Saints - Worcester,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,125.4
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.49
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.39
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.22
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.34
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.7
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.1
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.0
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.36
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.68
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,76.0
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.96
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,29.47
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,36.98
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,32.08
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,123.7
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,155.8
775717,All Saints - Worcester,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,137.7
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.44
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.42
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.23
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.29
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.08
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.64
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,6.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.91
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.96
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.98
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.03
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,32.25
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,34.57
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,30.77
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,50.9
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,134.8
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,147.1
775717,All Saints - Worcester,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,131.4
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.25
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.89
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.32
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.0
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,6.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.8
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.88
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.5
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.67
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.41
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.58
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.1
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,32.29
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,29.65
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,33.01
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,135.6
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,130.2
775717,All Saints - Worcester,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,140.7
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.97
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.66
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.34
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.11
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.19
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.47
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.09
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.97
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.26
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
