Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,36.23
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,27.01
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,36.77
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,65.5
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,150.9
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,116.6
775717,All Saints - Worcester,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,155.8
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.17
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.15
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.34
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.62
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.15
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.33
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.84
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.39
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.54
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.02
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.15
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,33.84
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,34.34
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,28.77
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,142.4
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,146.6
775717,All Saints - Worcester,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,122.7
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.48
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.95
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.14
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.7
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.18
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.83
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,6.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.41
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.27
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.96
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.64
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.02
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,32.8
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,33.61
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,29.62
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,138.7
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,141.9
775717,All Saints - Worcester,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,127.5
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.57
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.17
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.5
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.31
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.49
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,6.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.01
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.25
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.42
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.78
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.5
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.2
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,33.58
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,34.48
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,32.9
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,141.4
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,145.7
775717,All Saints - Worcester,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,140.7
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.03
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.09
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.87
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.79
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.97
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.13
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.18
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.86
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.22
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.75
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,33.74
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,32.5
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,31.13
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,46.5
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,142.4
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,137.8
775717,All Saints - Worcester,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,135.8
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.72
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.28
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.63
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.12
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.73
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.4
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,6.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.5
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.93
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.75
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.42
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.83
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,37.8
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,34.11
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,25.8
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,159.9
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,146.3
775717,All Saints - Worcester,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,112.0
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.63
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.88
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.89
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.73
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.18
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.61
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,54.7
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,62.5
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,43.6
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.62
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.81
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.42
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.31
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,36.83
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,33.81
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,28.66
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,51.8
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,155.7
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,145.5
775717,All Saints - Worcester,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,124.2
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.91
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.22
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.38
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.73
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.27
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.38
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,63.7
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,44.5
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.8
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.03
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.54
