Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.64
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.66
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,37.8
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,33.62
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,31.12
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,159.1
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,145.3
775717,All Saints - Worcester,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,135.1
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.34
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.1
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.37
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.54
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.16
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,6.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,55.7
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,68.1
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,45.5
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.9
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.16
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.76
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.93
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.64
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.58
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,39.63
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,34.39
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,36.71
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,163.3
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,146.9
775717,All Saints - Worcester,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,152.6
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.62
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.63
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.74
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.76
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.55
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.93
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,6.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,59.4
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,70.2
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,46.3
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.39
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.84
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.79
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.5
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.08
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,41.36
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,36.41
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,34.44
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,55.3
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,171.3
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,154.3
775717,All Saints - Worcester,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,144.0
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-10.4
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.1
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.51
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.08
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.52
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.48
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,6.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,62.5
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,74.6
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.59
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.92
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.94
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.35
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.5
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,40.9
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,41.99
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,32.62
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,169.7
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,176.5
775717,All Saints - Worcester,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,136.1
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.79
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.44
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.62
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,16.25
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.11
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.5
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,6.0,N Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,78.4
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,74.4
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,53.2
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.59
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.97
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.72
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.09
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.21
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.99
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,43.8
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,43.71
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,40.83
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,181.1
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,182.6
775717,All Saints - Worcester,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,170.5
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.84
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.84
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.8
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,17.22
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.38
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.81
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,6.0,N Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,81.5
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,77.4
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.96
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.86
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.67
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.96
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.09
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.66
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,43.17
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,42.25
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,37.14
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,53.7
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,179.0
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,177.3
775717,All Saints - Worcester,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,155.6
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.78
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.56
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.53
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,18.4
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.51
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.2
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,6.0,N Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,86.0
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,80.2
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.9
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.28
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.46
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.6
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.12
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.77
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.3
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
