Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,43.08
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,47.18
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,39.42
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,179.8
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,198.3
775717,All Saints - Worcester,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,164.5
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.97
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.38
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.83
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,18.69
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,16.28
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,11.84
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,6.0,N Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,86.1
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,82.9
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,59.7
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.74
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.75
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.25
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.65
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.71
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.87
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.35
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,43.6
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,45.62
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,46.67
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,181.3
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,191.8
775717,All Saints - Worcester,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,194.3
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.07
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.65
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.75
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,16.13
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,16.02
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.5
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,6.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,76.9
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,82.7
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.14
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.87
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.27
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.84
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.73
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,82.4
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,44.61
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,42.98
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,50.12
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,61.6
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,185.2
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,180.2
775717,All Saints - Worcester,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,208.4
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.29
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.0
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.76
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.47
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.73
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,11.32
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,6.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,73.0
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,82.6
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.54
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.46
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.86
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.99
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.49
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.37
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.4
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,47.13
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,42.91
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,48.89
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,63.8
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,194.8
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,180.4
775717,All Saints - Worcester,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,203.1
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.66
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.87
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.67
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,15.33
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.94
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,11.92
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,6.0,N Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,75.2
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,82.8
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.45
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.08
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.72
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.12
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.19
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.2
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.98
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.1
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.6
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,46.07
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,41.38
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,52.5
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,71.7
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,190.5
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,174.5
775717,All Saints - Worcester,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,219.0
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.81
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.82
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.26
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.82
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,16.4
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.16
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,6.0,N Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,73.8
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,84.2
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.69
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.47
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.51
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.64
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.6
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.27
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.4
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,49.87
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,47.09
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,42.62
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,206.7
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,199.5
775717,All Saints - Worcester,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,178.5
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.22
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.95
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.77
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,15.27
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,16.47
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.97
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,6.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,74.2
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,84.9
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.29
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.17
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.62
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.07
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.42
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.7
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,48.06
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,47.51
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,42.33
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,199.4
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,199.0
775717,All Saints - Worcester,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,176.6
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.37
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.28
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.09
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.05
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.29
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,12.37
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,6.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,73.5
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,81.8
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,59.7
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.87
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.21
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.44
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.58
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.38
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.63
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.34
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.71
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.77
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.4
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
