Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,43.56
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,52.58
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,42.31
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,54.5
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,180.7
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,219.0
775717,All Saints - Worcester,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,177.0
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.55
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.66
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.51
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,16.03
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,17.84
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.8
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,6.0,N Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,77.4
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,89.2
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.51
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.2
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.23
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.24
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.29
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.2
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,46.74
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,48.85
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,41.42
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,54.6
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,193.9
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,204.5
775717,All Saints - Worcester,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,173.4
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.71
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.72
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.79
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,18.45
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,18.07
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,13.13
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,6.0,N Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,84.9
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,90.5
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,64.3
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.68
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.42
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.2
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.82
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.41
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.22
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.0
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,48.17
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,51.29
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,44.55
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,52.0
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,199.7
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,216.3
775717,All Saints - Worcester,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,186.4
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.81
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.21
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.29
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,17.78
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.82
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,12.86
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,6.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,82.6
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,83.8
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,62.0
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.36
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.8
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.89
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.63
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.66
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.8
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.7
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,46.77
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,45.52
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,44.22
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,51.4
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,194.3
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,191.1
775717,All Saints - Worcester,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,184.6
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.9
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.72
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.83
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,18.29
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,17.55
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,12.09
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,6.0,N Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,84.4
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,88.0
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.64
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.07
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.86
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.75
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.7
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.64
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.4
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,47.62
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,50.86
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,44.13
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,197.6
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,213.2
775717,All Saints - Worcester,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,184.5
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.89
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.92
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.5
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,18.57
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,18.14
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,13.05
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,6.0,N Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,85.3
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,90.6
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,63.1
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.59
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.96
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.63
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.81
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.6
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,47.63
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,50.47
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,45.87
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,54.9
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,197.6
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,211.2
775717,All Saints - Worcester,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,190.9
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.35
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.58
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.94
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,17.86
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,18.6
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,12.26
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,6.0,N Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,83.5
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,91.7
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,61.3
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.43
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.69
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.04
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.34
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.43
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.94
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.4
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,52.74
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,56.34
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,44.8
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,72.9
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,220.1
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,235.1
775717,All Saints - Worcester,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,187.3
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.6
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.21
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.24
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,17.8
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,17.47
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,12.37
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,6.0,N Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,84.0
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,89.2
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.34
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.81
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.05
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.51
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
