Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.46
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.68
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.87
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.78
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,83.1
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.8
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,55.21
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,57.1
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,48.25
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,74.7
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,229.4
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,239.0
775717,All Saints - Worcester,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,202.0
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.04
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.27
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.84
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,16.35
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.33
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,11.43
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,6.0,N Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,77.6
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,81.9
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.15
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.52
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.28
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,43.4
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.95
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.63
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.02
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,84.2
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.4
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,53.63
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,52.63
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,47.33
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,222.7
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,221.6
775717,All Saints - Worcester,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,197.9
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.65
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.65
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.47
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.48
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.91
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,11.9
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,6.0,N Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,72.6
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,86.3
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,61.3
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.71
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.23
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.57
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.13
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.11
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,86.6
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,88.8
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,50.29
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,54.65
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,47.75
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,61.8
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,208.7
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,229.0
775717,All Saints - Worcester,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,199.4
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.11
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.91
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.4
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.61
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.73
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,12.56
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,6.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,72.0
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,79.4
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,61.4
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.99
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.25
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.53
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.84
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.95
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.25
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.12
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,76.8
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,47.16
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,52.45
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,39.72
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,61.8
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,195.9
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,219.4
775717,All Saints - Worcester,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,166.2
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.46
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.11
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.7
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,16.19
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.79
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.43
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,6.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,76.3
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,81.0
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.66
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.28
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.83
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.3
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.35
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.2
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.58
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,81.4
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,51.44
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,54.19
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,38.12
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,72.7
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,214.1
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,226.2
775717,All Saints - Worcester,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,160.4
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.18
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.58
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.02
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.9
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,16.2
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,12.16
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,6.0,N Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,76.4
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,80.7
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.06
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.27
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.61
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.64
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.51
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,86.6
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,54.08
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,51.34
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,43.4
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,225.4
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,215.0
775717,All Saints - Worcester,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,182.0
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.16
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.5
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.84
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,17.02
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.81
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,13.26
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,6.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,81.1
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,82.1
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,65.0
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.92
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.4
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.74
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.01
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.92
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.52
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.84
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.38
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.01
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,83.7
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,51.79
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,54.35
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,43.06
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,216.0
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,227.5
775717,All Saints - Worcester,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,181.7
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.41
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.16
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.62
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.01
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.76
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,12.87
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,6.0,N Current (RMS),A,23.3
