Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,74.2
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,84.9
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,63.4
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.81
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.8
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.9
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.84
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,99.8
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.1
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.7
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,54.55
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,52.32
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,42.13
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,52.2
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,227.1
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,220.4
775717,All Saints - Worcester,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,178.2
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-10.04
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.43
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.86
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.44
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.76
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,12.71
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,6.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,73.5
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,85.0
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,63.0
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.03
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.79
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.94
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.11
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.17
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,90.5
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.1
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.4
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,49.42
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,46.78
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,46.93
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,208.3
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,198.1
775717,All Saints - Worcester,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,197.3
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.92
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.14
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.07
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,16.1
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.34
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,12.74
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,6.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,77.1
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,79.9
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,63.8
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.03
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.01
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.04
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.12
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.54
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.39
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,89.7
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.2
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,52.95
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,49.69
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,44.23
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,62.2
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,221.1
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,210.4
775717,All Saints - Worcester,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,187.1
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.02
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.27
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.17
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,15.53
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.12
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,14.02
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,6.0,N Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,75.4
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,79.5
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,67.0
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.2
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.01
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.28
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.5
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.6
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.13
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,78.1
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.7
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,51.24
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,53.29
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,43.4
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,213.4
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,223.4
775717,All Saints - Worcester,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,183.7
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-10.1
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.76
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.93
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.4
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.22
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,12.53
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,6.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,76.7
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,80.5
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,62.5
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.36
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.86
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.83
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.51
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.59
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.06
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,74.0
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.1
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,48.71
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,44.28
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,45.49
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,68.4
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,203.4
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,187.4
775717,All Saints - Worcester,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,194.5
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.69
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.02
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.62
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,16.13
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,16.6
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,13.28
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,6.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,76.6
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,83.7
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,64.8
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.96
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.61
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.56
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.55
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.99
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,78.2
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.1
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.21
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,53.72
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,45.6
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,41.14
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,223.8
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,193.3
775717,All Saints - Worcester,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,174.7
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.2
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.92
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.53
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.13
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.77
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,11.37
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,6.0,N Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,74.0
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,86.1
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.52
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.49
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.76
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.35
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.61
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.99
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.2
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.9
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
