Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,56.08
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,44.95
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,43.99
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,58.4
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,233.6
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,190.1
775717,All Saints - Worcester,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,186.7
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.47
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.48
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.51
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,16.46
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.11
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,12.77
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,6.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,77.2
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,82.8
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,62.5
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.75
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.47
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.26
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.06
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.54
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,33.7
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,85.9
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,52.71
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,43.25
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,45.31
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,59.4
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,220.3
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,184.1
775717,All Saints - Worcester,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,191.1
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.18
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.34
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.59
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,16.24
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,17.45
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,12.26
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,6.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,78.0
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,87.3
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.98
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.26
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.25
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.53
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.44
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,80.8
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,50.27
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,44.63
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,45.47
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,51.7
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,209.7
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,189.5
775717,All Saints - Worcester,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,191.4
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.89
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.68
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.67
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,15.27
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,16.56
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.71
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,6.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,76.6
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,85.3
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,61.7
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.03
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.65
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.1
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.12
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.07
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.31
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,80.9
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,46.49
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,46.73
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,48.91
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,52.6
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,194.8
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,197.6
775717,All Saints - Worcester,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,206.4
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.46
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.59
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.78
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,16.04
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,16.37
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,13.08
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,6.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,78.3
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,84.4
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,64.2
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.76
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.0
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.4
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.56
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.08
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.7
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.1
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.6
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.2
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,48.39
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,47.8
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,44.8
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,53.7
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,201.8
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,201.8
775717,All Saints - Worcester,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,189.2
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.8
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.67
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.91
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.65
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.87
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,12.06
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,6.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,73.4
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,82.5
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,63.0
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.59
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.64
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.94
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.97
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.71
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.2
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.78
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.2
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.1
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,44.56
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,52.3
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,45.71
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,186.2
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,220.9
775717,All Saints - Worcester,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,193.3
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.77
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.97
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.27
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.52
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,17.31
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,15.73
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,6.0,N Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,74.4
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,86.1
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,71.3
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.48
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.86
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.08
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.92
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.78
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,75.6
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,44.27
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,48.24
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,49.12
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,67.4
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,184.5
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,203.7
775717,All Saints - Worcester,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,206.3
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.28
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.15
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.37
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,16.47
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.03
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,11.51
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,6.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,77.4
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,84.9
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.78
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.46
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.65
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
