Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.82
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.27
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.97
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,83.2
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.1
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,48.3
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,49.03
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,43.69
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,53.5
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,201.3
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,207.4
775717,All Saints - Worcester,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,184.6
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.59
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.1
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.24
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,15.42
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,16.42
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,12.04
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,6.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,73.9
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,86.2
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,61.9
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.51
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.41
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.36
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.66
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.49
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.66
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.8
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,44.41
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,48.58
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,41.54
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,63.5
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,185.7
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,206.6
775717,All Saints - Worcester,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,176.9
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.6
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.36
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.25
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,15.34
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,16.64
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,13.3
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,6.0,N Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,73.6
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,84.7
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,64.0
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.2
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.61
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.38
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.71
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.09
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.48
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.1
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,44.03
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,47.23
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,42.36
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,183.8
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,199.6
775717,All Saints - Worcester,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,178.4
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.62
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.44
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.57
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.44
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,18.23
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,13.62
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,6.0,N Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,74.3
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,91.0
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,66.2
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.68
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.77
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.92
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.49
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.67
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,74.9
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,44.67
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,51.06
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,41.85
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,186.1
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,214.4
775717,All Saints - Worcester,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,176.3
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-10.33
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.28
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.32
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.32
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,17.1
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,13.13
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,6.0,N Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,73.6
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,88.3
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,65.3
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.09
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.42
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.98
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.75
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.86
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.8
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.2
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,42.05
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,50.45
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,44.32
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,61.5
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,175.8
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,212.7
775717,All Saints - Worcester,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,185.9
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.73
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.9
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.04
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.67
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,17.29
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,14.25
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,6.0,N Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,77.3
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,88.1
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,67.1
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.19
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.05
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.59
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.68
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.49
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.0
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,42.16
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,42.13
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,47.02
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,176.2
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,177.7
775717,All Saints - Worcester,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,196.7
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.11
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.6
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.7
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,16.6
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,19.72
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,14.17
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,6.0,N Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,79.1
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,95.8
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,67.8
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.34
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.54
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.3
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.6
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.92
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.43
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.37
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.2
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,24.7
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,45.19
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,46.54
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,45.69
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,188.3
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,194.6
775717,All Saints - Worcester,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,191.3
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-10.64
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.26
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.91
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,15.62
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,16.22
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,13.66
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,6.0,N Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,78.9
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,85.1
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,66.4
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.04
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.83
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.11
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
