Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.96
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.22
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.1
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,24.7
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,42.38
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,44.71
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,42.94
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,178.4
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,188.5
775717,All Saints - Worcester,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,182.5
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.87
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.78
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.71
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,16.21
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,17.36
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,12.63
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,6.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,77.8
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,88.5
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,62.7
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.95
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.69
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.18
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.38
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.63
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.7
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,41.66
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,47.05
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,47.13
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,175.3
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,200.4
775717,All Saints - Worcester,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,200.8
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.84
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.77
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.31
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,17.43
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,17.02
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,11.54
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,6.0,N Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,82.7
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,87.9
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.03
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.42
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.55
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,66.5
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,44.03
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,45.45
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,39.1
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,62.0
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,186.2
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,194.7
775717,All Saints - Worcester,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,167.3
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.88
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.01
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.56
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,17.29
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,19.98
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,16.08
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,6.0,N Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,81.7
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,96.2
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,73.6
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.81
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.48
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.46
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,40.23
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,44.92
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,39.35
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,170.2
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,190.1
775717,All Saints - Worcester,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,167.1
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.52
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.18
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.65
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,18.14
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,19.44
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,13.82
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,6.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,84.4
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,96.6
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,68.8
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.54
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.21
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.92
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.86
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.72
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,34.4
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.3
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,49.09
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,52.59
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,41.41
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,52.5
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,206.5
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,221.8
775717,All Saints - Worcester,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,177.0
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.01
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.93
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.62
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,17.03
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,19.27
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,14.07
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,6.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,81.2
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,93.7
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,68.1
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.35
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.92
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.18
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.19
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.15
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.25
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.5
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.76
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.54
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.2
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.8
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,48.06
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,59.98
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,48.83
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,59.1
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,202.0
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,253.2
775717,All Saints - Worcester,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,207.4
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.71
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.32
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.79
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.19
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,17.67
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,13.62
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,6.0,N Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,68.8
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,88.2
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,66.0
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.36
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.7
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.86
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.55
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.63
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.86
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.08
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.5
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,42.72
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,49.36
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,46.97
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,180.1
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,209.0
775717,All Saints - Worcester,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,199.3
