Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.94
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.61
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.74
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,15.07
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.87
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.57
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,71.3
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,82.1
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.97
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.98
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.16
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.52
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,43.3
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,73.3
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,41.87
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,42.22
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,35.56
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,176.1
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,179.6
775717,All Saints - Worcester,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,151.4
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.63
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.99
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.09
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.85
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,18.58
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,14.15
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,6.0,N Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,68.0
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,89.8
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,66.5
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.56
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.65
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.8
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.61
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,36.83
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,42.76
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,40.51
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,154.9
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,181.3
775717,All Saints - Worcester,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,170.8
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.43
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.2
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.13
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.29
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.23
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.94
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,6.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,66.1
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,78.8
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.11
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.42
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.27
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.85
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.78
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,35.68
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,41.99
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,34.82
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,45.3
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,150.8
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,177.6
775717,All Saints - Worcester,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,147.2
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.37
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.47
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.36
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.49
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.58
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.88
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,6.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,65.2
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,72.2
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,52.9
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.35
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.51
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.07
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,32.57
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,39.79
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,34.85
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,44.2
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,139.1
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,170.1
775717,All Saints - Worcester,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,150.1
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.6
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.26
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.23
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.56
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.48
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.93
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,6.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,72.2
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.37
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.82
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.36
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.48
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.17
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.7
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,32.23
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,43.12
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,40.5
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,52.0
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,137.7
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,183.2
775717,All Saints - Worcester,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,172.3
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.7
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.32
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.53
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.96
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.91
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.21
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,53.2
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,63.4
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,44.2
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.31
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.45
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.32
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.11
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.15
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.49
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.54
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.8
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,33.99
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,43.58
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,40.76
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,144.6
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,185.0
775717,All Saints - Worcester,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,173.6
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.14
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.14
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.61
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.37
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.88
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.08
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,6.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,52.1
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,62.4
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,43.8
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.84
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.56
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.34
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.25
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.54
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.8
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
