Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,28.92
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,41.76
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,30.86
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,45.6
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,126.9
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,176.8
775717,All Saints - Worcester,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,133.0
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.4
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.96
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.25
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.89
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.84
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.51
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,6.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.6
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,44.5
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.47
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.73
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,24.08
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,30.76
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,25.65
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,45.9
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,107.2
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,134.4
775717,All Saints - Worcester,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,111.5
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.7
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.22
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.36
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.13
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.89
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.03
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.7
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.91
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,21.51
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,28.61
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,24.61
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,54.4
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,98.1
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,128.8
775717,All Saints - Worcester,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,107.5
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.82
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.48
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.44
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.19
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.6
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,19.01
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,27.01
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,24.05
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,90.0
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,121.0
775717,All Saints - Worcester,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,107.4
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-10.04
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.17
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.88
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.18
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.73
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.69
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,6.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,42.5
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.0
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.1
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,19.28
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,27.08
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,30.49
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,91.6
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,120.1
775717,All Saints - Worcester,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,131.9
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.26
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.67
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.5
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.73
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.51
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.64
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.11
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.84
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,21.11
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,29.91
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,21.97
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,52.6
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,94.9
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,131.5
775717,All Saints - Worcester,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,98.2
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.43
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.83
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.18
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.62
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.83
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.02
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,6.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.4
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.21
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.09
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,19.93
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,29.3
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,20.95
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,91.1
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,128.4
775717,All Saints - Worcester,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,94.2
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.05
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.48
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.71
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.04
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.43
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.45
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,6.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.53
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.84
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.93
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
