Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,21.08
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,27.25
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,17.78
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,95.2
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,120.3
775717,All Saints - Worcester,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,82.6
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.9
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.15
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.52
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.45
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.27
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.8
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.46
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.5
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,19.67
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,29.88
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,18.9
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,53.3
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,88.7
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,129.5
775717,All Saints - Worcester,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,86.0
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-10.02
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.44
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.64
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.19
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.63
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.59
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,6.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.74
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.94
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,19.04
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,28.82
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,19.1
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,59.4
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,88.9
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,127.3
775717,All Saints - Worcester,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.72
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.44
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.42
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.75
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.93
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,6.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.99
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,19.33
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,23.99
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,21.02
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,43.4
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,89.0
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,107.9
775717,All Saints - Worcester,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,92.5
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.8
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.14
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.82
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.57
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.31
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.67
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,6.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.23
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.64
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,20.29
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,25.73
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,19.69
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,43.8
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,89.4
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,112.7
775717,All Saints - Worcester,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,87.2
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.97
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.65
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.57
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.55
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.6
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.01
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,6.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.33
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.66
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,19.8
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,25.99
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,21.02
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,44.4
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,88.8
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,114.3
775717,All Saints - Worcester,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,92.2
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.75
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.42
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.28
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.81
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.96
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.47
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,6.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.56
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.42
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.35
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,20.81
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,26.48
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,21.83
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,91.4
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,115.2
775717,All Saints - Worcester,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,95.3
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.0
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.21
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-9.17
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.13
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.89
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.22
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,6.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.24
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.35
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
