Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,22.21
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,29.41
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,20.99
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,51.3
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,97.4
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,127.8
775717,All Saints - Worcester,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,91.4
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.64
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.68
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.56
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.93
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.47
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.86
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.33
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.56
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,20.16
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,26.65
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,23.51
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,92.0
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,119.0
775717,All Saints - Worcester,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,100.8
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.47
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.73
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.65
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.82
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.5
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.82
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,6.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,61.1
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.24
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.11
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,20.99
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,27.63
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,25.43
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,93.4
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,121.7
775717,All Saints - Worcester,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,108.9
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.79
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.42
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.86
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.91
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,6.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.56
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.58
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,19.65
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,27.39
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,19.4
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,45.8
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,87.9
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,120.7
775717,All Saints - Worcester,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,86.8
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.87
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.49
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.91
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.54
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.92
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,6.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.16
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.66
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.24
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,18.88
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,27.84
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,20.88
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,86.8
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,122.2
775717,All Saints - Worcester,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,93.2
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.62
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.54
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.74
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.75
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.01
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.73
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,6.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.4
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.47
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.02
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.9
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,20.2
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,28.07
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,21.25
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,51.5
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,122.4
775717,All Saints - Worcester,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,93.4
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.09
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.94
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.57
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.44
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.05
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.83
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,6.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.4
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.09
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.22
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,19.88
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,30.79
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,22.42
