Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,89.5
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,130.9
775717,All Saints - Worcester,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,95.4
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.11
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.56
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.35
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.23
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.62
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.03
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,6.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.19
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.17
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.36
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,20.26
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,28.11
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,21.55
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,52.7
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,91.0
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,122.7
775717,All Saints - Worcester,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,92.2
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.0
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.4
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.85
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.12
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.87
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,6.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.4
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.52
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,21.51
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,28.24
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,20.48
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,44.2
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,94.0
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,123.8
775717,All Saints - Worcester,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,90.2
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.55
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.93
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.59
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.16
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.95
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.5
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.1
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.19
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.98
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,21.4
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,28.87
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,23.49
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,94.8
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,124.4
775717,All Saints - Worcester,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,101.9
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.25
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.53
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.56
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.25
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.82
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.92
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,6.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.7
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.89
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.55
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,23.66
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,26.81
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,23.48
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,52.5
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,103.8
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,117.8
775717,All Saints - Worcester,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,102.8
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.66
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.37
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.84
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.77
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.74
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,6.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.8
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.66
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.9
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.43
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,21.65
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,27.46
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,23.59
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,43.8
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,94.5
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,118.5
775717,All Saints - Worcester,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,102.5
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.8
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.11
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-9.27
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.18
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.42
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.48
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.74
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.15
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,19.68
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,29.29
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,21.42
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,90.6
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,126.1
775717,All Saints - Worcester,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,95.9
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.39
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.5
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.84
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.74
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.73
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.98
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.09
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.65
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
