Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,24.7
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,20.46
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,30.21
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,21.33
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,92.5
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,131.1
775717,All Saints - Worcester,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,96.4
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.46
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.87
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.99
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.84
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.36
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.7
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,6.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.4
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.34
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,24.7
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,19.69
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,25.56
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,20.22
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,89.6
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,113.1
775717,All Saints - Worcester,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,92.2
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.21
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.2
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.68
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.01
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.11
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.6
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,6.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.45
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.11
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,24.7
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,20.08
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,25.8
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,20.48
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,46.8
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,92.0
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,115.0
775717,All Saints - Worcester,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,91.7
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.77
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.0
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.52
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.68
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.52
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,6.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.59
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,19.7
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,28.53
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,19.61
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,90.2
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,124.5
775717,All Saints - Worcester,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,88.4
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.77
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.09
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.16
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.45
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.05
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.34
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.24
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.44
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,22.62
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,27.99
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,21.21
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,99.8
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,119.7
775717,All Saints - Worcester,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,93.9
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.96
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.76
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.87
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.51
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.41
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.77
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,6.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.47
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.34
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.67
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,21.38
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,26.06
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,20.65
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,94.4
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,113.8
775717,All Saints - Worcester,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,90.4
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.35
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.34
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.13
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.08
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.26
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.66
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,6.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.25
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.71
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.54
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,21.04
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,25.64
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,25.66
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,93.6
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,112.3
775717,All Saints - Worcester,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,111.5
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.43
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.22
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.59
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.89
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,6.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.84
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.67
