Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.86
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,24.56
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,25.45
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,29.02
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,106.2
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,111.6
775717,All Saints - Worcester,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,123.5
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.37
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.88
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.21
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.91
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.24
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.46
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,6.0,N Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.59
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.94
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.27
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,23.36
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,28.73
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,25.34
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,42.6
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,101.1
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,124.9
775717,All Saints - Worcester,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,110.3
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.79
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.37
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.25
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.72
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.43
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.42
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.71
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.95
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,22.77
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,30.11
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,27.25
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,99.6
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,131.0
775717,All Saints - Worcester,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,116.9
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.51
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.56
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.43
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.92
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.38
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.13
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,6.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.46
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.84
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,24.27
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,29.17
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,28.76
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,44.5
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,105.9
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,127.1
775717,All Saints - Worcester,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,122.8
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.57
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.56
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.21
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.08
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.86
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.02
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.54
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.02
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.64
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,24.6
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,29.21
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,28.45
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,108.4
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,125.5
775717,All Saints - Worcester,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,121.8
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.61
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.82
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.84
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.91
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.59
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.49
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.46
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.51
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.42
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,24.03
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,27.62
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,25.08
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,101.8
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,118.9
775717,All Saints - Worcester,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,107.0
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.48
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.47
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.47
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.28
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.8
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.72
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.78
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.87
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
