Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,23.69
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,26.86
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,26.7
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,43.4
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,101.4
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,116.5
775717,All Saints - Worcester,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,114.4
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.6
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.44
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.77
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.16
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.68
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,6.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.5
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.49
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.42
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.46
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,22.89
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,28.86
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,24.88
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,43.9
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,98.9
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,123.3
775717,All Saints - Worcester,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,106.5
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.29
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.88
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.46
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.92
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.44
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,6.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.21
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,24.97
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,27.09
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,23.12
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,105.2
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,117.8
775717,All Saints - Worcester,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,98.6
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.84
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.73
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.19
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.54
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.72
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.3
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.72
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.49
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.91
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,24.5
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,30.16
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,24.97
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,45.6
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,104.1
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,131.2
775717,All Saints - Worcester,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,106.9
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.72
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.34
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.78
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.69
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.01
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.34
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.06
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.47
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.29
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,23.53
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,30.85
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,25.69
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,101.2
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,133.1
775717,All Saints - Worcester,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,109.1
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.81
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.87
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.89
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.43
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.64
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,6.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.51
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.78
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.79
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.57
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.88
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,25.2
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,32.36
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,24.7
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,107.4
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,138.7
775717,All Saints - Worcester,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,105.9
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.05
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.03
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.72
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.29
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.37
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,6.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.7
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.55
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.75
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.79
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.86
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.24
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,28.43
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,28.67
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,27.15
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,43.8
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,121.3
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,124.2
775717,All Saints - Worcester,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,116.0
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.57
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.58
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.99
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.72
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.61
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,6.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.84
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.88
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.19
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.39
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
