Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.52
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,24.89
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,38.88
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,29.3
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,42.8
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,107.1
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,164.5
775717,All Saints - Worcester,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,124.3
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.69
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.55
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.21
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.1
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.74
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,6.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.8
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.94
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.55
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.05
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.45
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.4
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.41
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.32
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,24.95
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,35.16
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,31.22
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,53.2
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,107.8
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,150.1
775717,All Saints - Worcester,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,133.5
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.24
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.73
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.09
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.13
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.61
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.86
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.54
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.28
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.12
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,26.94
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,38.59
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,29.7
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,61.4
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,115.1
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,164.4
775717,All Saints - Worcester,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,127.8
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.46
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.28
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.51
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.8
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.91
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.7
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.8
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.74
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.5
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.9
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.9
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,29.06
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,37.85
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,30.58
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,123.2
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,161.6
775717,All Saints - Worcester,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,131.0
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.22
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.43
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.88
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.13
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.83
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.16
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.99
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.18
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.35
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,25.7
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,30.38
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,33.27
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,31.29
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,46.5
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,129.5
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,144.6
775717,All Saints - Worcester,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,134.8
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.87
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.49
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.93
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.34
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.87
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.29
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.26
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.17
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.07
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,75.5
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,25.7
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,35.67
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,38.18
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,30.55
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,151.5
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,164.6
775717,All Saints - Worcester,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,131.7
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.25
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.33
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.27
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.97
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.87
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.57
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,6.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.7
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.78
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.77
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.9
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,79.6
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,25.7
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,37.0
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,31.58
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,28.12
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,155.6
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,137.0
775717,All Saints - Worcester,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,122.5
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.74
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.36
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.65
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.73
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.83
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.2
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.95
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.83
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.4
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.24
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
