Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,33.15
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,33.45
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,32.14
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,139.8
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,143.6
775717,All Saints - Worcester,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,137.6
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.16
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.2
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.54
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.91
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.9
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.17
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.7
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.79
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.51
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.33
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.94
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.26
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.77
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,32.62
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,36.94
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,32.44
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,51.4
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,137.4
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,157.9
775717,All Saints - Worcester,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,138.4
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.71
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.21
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.3
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.84
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.84
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.13
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.9
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.1
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.25
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.1
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.82
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.3
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,31.1
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,35.34
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,35.37
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,51.9
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,131.3
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,151.8
775717,All Saints - Worcester,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,152.4
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.44
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.45
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.99
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.77
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.66
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.89
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,6.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.19
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.82
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.13
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.84
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.25
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.9
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.21
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.6
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,32.46
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,37.6
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,40.31
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,137.0
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,161.0
775717,All Saints - Worcester,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,170.0
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.68
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.99
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.18
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.53
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.09
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.74
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.1
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.19
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.88
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.91
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.33
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.06
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,34.13
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,37.78
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,39.67
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,62.2
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,143.3
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,159.9
775717,All Saints - Worcester,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,167.6
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.71
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.98
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.87
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.52
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.42
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,58.5
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.2
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.39
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.13
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.21
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.11
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,41.38
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,35.14
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,31.9
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,52.3
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,171.4
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,149.2
775717,All Saints - Worcester,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,136.0
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.3
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.17
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.24
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.31
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.43
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.86
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.7
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.74
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.84
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.02
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.94
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.66
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.4
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,71.0
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,36.34
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,36.81
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,29.62
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,64.1
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,150.3
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,156.3
775717,All Saints - Worcester,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,125.5
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.55
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.47
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.38
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.96
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.28
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.86
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,6.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.8
