Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.67
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.16
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.15
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.39
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.64
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,29.71
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,33.0
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,25.15
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,50.7
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,124.1
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,139.1
775717,All Saints - Worcester,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,109.0
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.09
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.25
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.63
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.52
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.26
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,58.9
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.79
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.44
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.48
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.2
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.92
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,30.88
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,35.62
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,29.45
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,128.6
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,150.7
775717,All Saints - Worcester,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,123.7
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.0
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.81
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.67
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.73
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.48
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,58.9
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.1
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.64
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.85
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.4
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,62.7
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.8
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,36.2
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,47.74
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,27.98
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,53.1
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,150.6
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,197.9
775717,All Saints - Worcester,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,119.6
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.02
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.85
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.67
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.44
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.29
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.08
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.62
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.02
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.63
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,64.6
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,36.08
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,41.07
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,29.46
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,51.7
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,150.0
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,171.5
775717,All Saints - Worcester,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,125.1
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.53
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.29
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.18
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.28
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.42
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.98
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,58.3
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.1
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.42
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.77
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.97
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.7
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.3
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.54
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,25.4
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,36.03
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,37.55
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,29.62
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,53.2
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,149.1
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,157.4
775717,All Saints - Worcester,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,126.6
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.11
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.24
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.05
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.66
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.52
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.23
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,6.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.4
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.27
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.21
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.01
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.9
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.8
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,25.4
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,34.95
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,34.86
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,33.2
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,145.0
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,147.5
775717,All Saints - Worcester,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,140.3
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.27
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.41
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.1
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.65
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.9
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.89
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,6.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.28
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.31
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.24
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.74
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.81
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.03
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,25.4
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.33
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
