Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,38.75
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,39.43
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,29.58
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,59.6
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,160.1
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,164.2
775717,All Saints - Worcester,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,125.5
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.08
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.29
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.1
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.66
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.5
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,6.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.92
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.0
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.38
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.42
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.92
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.1
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,25.4
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.33
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,41.03
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,34.94
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,35.91
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,64.6
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,170.1
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,146.9
775717,All Saints - Worcester,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,152.9
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.71
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.29
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.41
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.55
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.87
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,6.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,58.7
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.4
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.39
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.34
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.44
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,78.7
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.56
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,25.4
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.34
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,38.54
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,42.34
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,39.94
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,81.8
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,160.9
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,176.5
775717,All Saints - Worcester,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,168.1
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.67
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.81
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.14
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.99
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.42
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.86
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.22
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.53
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.74
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.02
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.5
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.7
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.97
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,25.4
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,36.16
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,40.79
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,47.03
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,58.9
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,150.1
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,170.2
775717,All Saints - Worcester,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,195.9
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.26
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.27
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.52
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.56
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.23
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.7
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.02
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.45
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.19
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.33
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.1
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,25.3
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,34.52
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,37.35
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,39.23
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,52.2
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,144.1
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,157.2
775717,All Saints - Worcester,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,165.8
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.97
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.56
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.51
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.78
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.6
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.44
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.04
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.06
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.33
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.63
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.19
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.3
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.64
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,25.3
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,32.17
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,41.44
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,36.06
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,51.8
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,134.4
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,173.0
775717,All Saints - Worcester,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,152.9
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.41
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.41
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.08
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.25
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.82
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.83
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.8
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.75
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.24
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.03
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.88
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,25.3
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.32
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,33.28
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,37.29
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,33.59
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,139.3
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,158.7
775717,All Saints - Worcester,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,143.7
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.93
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.75
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.24
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.81
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.59
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.99
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,6.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.07
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.05
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.09
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.44
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.67
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
