Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,25.3
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.3
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.33
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,30.45
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,35.01
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,30.29
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,128.4
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,148.5
775717,All Saints - Worcester,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,131.0
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.67
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.16
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.12
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.11
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.02
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.6
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.56
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.3
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.7
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,25.3
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.29
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.31
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,30.73
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,36.89
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,31.49
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,129.9
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,157.0
775717,All Saints - Worcester,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,133.7
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.11
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.23
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.04
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.92
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.54
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,6.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.8
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.56
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.01
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.21
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.6
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.23
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,25.3
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.27
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.3
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,30.23
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,37.83
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,28.63
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,53.2
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,128.8
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,161.1
775717,All Saints - Worcester,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,123.8
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.13
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.25
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.26
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.87
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.25
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.82
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,6.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,63.3
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,42.3
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.53
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.0
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.74
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.85
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.12
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.07
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,25.3
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.31
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.32
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,32.91
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,40.0
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,35.33
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,54.8
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,138.5
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,169.6
775717,All Saints - Worcester,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,151.9
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.77
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.55
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.76
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.55
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.61
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.48
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,6.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,51.2
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,62.5
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.86
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.03
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.84
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.78
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.7
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.28
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,25.2
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.32
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,36.2
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,39.27
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,38.25
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,153.6
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,165.9
775717,All Saints - Worcester,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,161.2
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.8
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.25
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.28
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.52
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.39
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.03
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,6.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,54.2
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,67.0
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,43.0
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.99
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.53
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.69
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.42
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,33.3
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.7
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.58
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.8
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,25.1
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.34
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,37.49
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,45.75
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,34.17
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,158.2
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,193.0
775717,All Saints - Worcester,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,145.2
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.92
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.51
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.46
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.03
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.59
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,6.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,59.3
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,68.4
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,45.1
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.6
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.7
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.49
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.1
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.03
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.98
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,25.1
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,36.57
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,42.79
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,36.29
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,64.7
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,154.1
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,182.1
775717,All Saints - Worcester,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,154.2
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.87
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.97
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.29
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.66
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.24
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,6.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,68.4
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.1
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.29
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.39
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.6
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
