Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.62
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.49
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.9
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,25.1
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,41.63
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,40.93
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,34.99
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,59.6
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,174.3
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,174.7
775717,All Saints - Worcester,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,147.3
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.0
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.41
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.49
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.56
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.61
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,6.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,62.4
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,73.0
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,51.0
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.74
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.92
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.19
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.77
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.82
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.8
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.7
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,25.1
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,42.47
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,43.28
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,36.02
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,54.6
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,178.0
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,184.0
775717,All Saints - Worcester,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,151.5
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.64
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.13
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.7
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.04
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.31
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.69
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,6.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,65.8
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,76.3
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,52.1
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.03
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.11
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.13
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.72
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.26
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,25.1
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,37.5
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,46.9
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,37.36
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,158.0
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,199.2
775717,All Saints - Worcester,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,156.8
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.43
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.4
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.79
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.64
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.28
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.18
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,6.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,62.8
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,76.8
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,50.7
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.15
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.89
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.05
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.17
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.3
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.4
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.6
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,25.1
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,36.31
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,49.88
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,39.43
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,71.6
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,153.3
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,210.1
775717,All Saints - Worcester,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,165.4
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.98
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.09
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.52
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,11.45
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.03
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.77
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,6.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,74.3
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.28
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.77
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.86
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.68
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.53
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.9
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.09
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,36.62
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,49.12
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,39.73
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,68.9
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,153.6
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,206.3
775717,All Saints - Worcester,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,166.8
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.12
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.98
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.85
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.78
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.59
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.38
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,6.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,61.9
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,76.5
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,54.6
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.13
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.86
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.99
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.3
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,37.38
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,49.61
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,41.93
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,65.5
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,157.1
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,207.3
775717,All Saints - Worcester,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,175.5
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.32
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.95
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.24
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.28
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.56
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.58
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,6.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,61.8
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,75.8
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.72
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.51
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.88
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.17
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.22
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.98
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.29
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.9
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.8
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,39.96
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,50.89
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,44.01
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,63.9
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,167.5
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,212.9
775717,All Saints - Worcester,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,185.0
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.76
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.86
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.6
