Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.64
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.84
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.19
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,6.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,76.4
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.15
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.55
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.89
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.66
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.18
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.34
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.91
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.1
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.3
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.3
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,37.78
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,48.32
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,44.12
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,59.0
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,158.1
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,201.9
775717,All Saints - Worcester,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,184.8
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.44
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.08
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.54
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.47
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.32
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.02
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,6.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,62.8
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,79.2
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.34
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.24
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.7
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.81
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.78
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.26
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.3
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,39.3
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,53.4
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,42.73
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,66.5
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,164.5
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,223.0
775717,All Saints - Worcester,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,179.0
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.26
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.9
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.58
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.23
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.29
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.95
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,6.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,63.0
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,74.8
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.05
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.98
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.64
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.5
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.22
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.61
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,42.85
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,54.51
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,43.6
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,71.0
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,179.0
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,228.7
775717,All Saints - Worcester,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,182.9
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.1
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.31
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.0
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.64
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.78
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.09
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,6.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,62.9
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,78.4
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,57.7
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.07
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.23
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.65
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.66
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.31
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.05
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.42
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.8
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.9
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,44.68
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,53.17
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,43.31
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,65.2
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,186.3
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,222.2
775717,All Saints - Worcester,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,181.7
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.57
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.46
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.14
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.29
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.23
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.87
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,6.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,62.5
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,76.6
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.2
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.05
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.85
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.44
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.79
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.63
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.8
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.2
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,42.54
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,55.8
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,45.43
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,58.3
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,178.1
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,234.3
775717,All Saints - Worcester,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,190.1
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.4
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.56
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.41
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.73
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.36
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,11.27
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,6.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,74.5
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.25
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.45
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.73
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.53
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.42
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.9
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.6
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,42.73
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,51.53
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,41.26
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,53.6
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,178.4
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,217.6
775717,All Saints - Worcester,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,173.1
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.94
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.22
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.09
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.59
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.4
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.52
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,6.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,79.8
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,59.1
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.07
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.74
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.09
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.36
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.23
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.85
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.0
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
