Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,47.16
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,50.15
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,39.85
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,52.1
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,196.6
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,210.7
775717,All Saints - Worcester,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,167.9
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.98
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.95
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.32
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.57
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.04
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.21
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,6.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,62.1
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,80.3
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,58.5
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.17
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.2
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.93
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.91
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.53
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.18
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.12
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,78.3
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.2
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.9
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,44.95
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,51.07
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,43.23
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,53.6
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,187.2
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,214.0
775717,All Saints - Worcester,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,181.3
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.23
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.58
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.25
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.69
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.61
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.64
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,6.0,N Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,58.8
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,81.2
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.95
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.25
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.05
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.56
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.82
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.98
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,74.3
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.8
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,42.56
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,51.17
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,40.27
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,64.7
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,177.4
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,214.8
775717,All Saints - Worcester,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,169.2
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.46
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.33
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.29
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.16
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.7
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,12.01
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,6.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,61.9
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,81.3
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,61.4
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.72
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.91
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.08
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.53
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.53
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.93
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,87.4
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.3
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,48.19
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,53.74
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,41.47
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,67.4
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,200.7
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,225.5
775717,All Saints - Worcester,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,173.8
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.98
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.07
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.3
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.22
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.28
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,13.44
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,6.0,N Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,62.8
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,75.6
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,64.8
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.61
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.74
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.37
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.8
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.68
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.69
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,96.6
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.1
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.6
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,53.02
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,47.69
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,51.05
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,65.9
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,220.5
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,200.7
775717,All Saints - Worcester,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,213.7
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.78
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.93
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.96
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.53
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.19
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,11.25
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,6.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,74.6
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.67
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.98
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.49
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.18
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.08
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.46
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.82
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.81
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,78.8
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.2
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.4
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,44.61
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,49.08
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,47.6
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,185.8
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,206.5
775717,All Saints - Worcester,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,198.9
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.64
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.8
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.66
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.95
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.14
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.92
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,6.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,61.4
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,74.4
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.11
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.82
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.88
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.45
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.18
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.05
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.05
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.48
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,76.9
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.0
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,42.87
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,47.48
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,50.14
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,178.1
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,199.9
775717,All Saints - Worcester,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,209.5
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.82
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.76
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.57
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.63
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.75
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.83
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,6.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,62.3
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,73.0
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.99
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.19
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
