Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.99
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.56
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.38
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.3
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,24.7
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,43.46
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,44.72
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,40.6
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,181.5
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,188.6
775717,All Saints - Worcester,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,170.2
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.13
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.03
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.17
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.37
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.36
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.14
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,6.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,61.4
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,76.9
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,55.0
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.5
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.93
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.81
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.12
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.49
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.65
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,45.2
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.16
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.26
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.97
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.4
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,24.7
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,45.38
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,54.42
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,37.65
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,78.1
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,190.5
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,228.8
775717,All Saints - Worcester,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,158.4
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.48
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.14
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.31
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.7
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.35
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,6.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,61.9
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,74.6
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,53.8
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.34
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.58
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.79
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.36
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.48
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.69
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,82.1
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,85.9
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.7
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,24.7
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,45.28
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,53.9
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,39.46
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,189.5
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,225.8
775717,All Saints - Worcester,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,165.8
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.35
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.68
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.14
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.7
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.6
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.23
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,6.0,N Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,67.3
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,78.6
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,52.3
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.05
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.78
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.31
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.36
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.49
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,54.3
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.4
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.64
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.58
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.41
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,79.0
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,86.2
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.6
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,24.7
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,45.11
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,62.59
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,42.2
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,84.0
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,188.7
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,262.6
775717,All Saints - Worcester,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,176.9
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.24
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.93
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.09
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.56
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.09
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.51
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,6.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,61.8
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,77.3
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,52.3
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.15
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.58
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.27
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.45
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.31
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.82
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.98
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,86.2
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.2
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.2
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,43.03
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,51.87
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,43.41
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,64.8
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,180.7
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,218.1
775717,All Saints - Worcester,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,182.1
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.73
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.34
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.38
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.98
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.32
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.63
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,6.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,63.5
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,77.2
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,54.7
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.33
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.49
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.05
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.48
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.85
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.4
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,86.9
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.9
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,44.7
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,47.54
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,39.92
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,51.7
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,186.8
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,200.4
775717,All Saints - Worcester,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,168.0
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.98
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.38
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.32
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.98
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.34
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.87
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,6.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,64.1
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,80.9
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,59.0
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.96
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.23
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.98
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,76.2
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,81.6
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.2
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,40.83
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,49.85
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,39.35
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,64.8
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,171.0
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,210.8
775717,All Saints - Worcester,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,166.3
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.53
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.7
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.8
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.39
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.84
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,11.73
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,6.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,62.9
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,79.7
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.89
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.2
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.3
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.11
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
