Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.97
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.62
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.01
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,84.7
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,86.3
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,42.89
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,54.57
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,38.11
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,72.7
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,179.5
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,229.2
775717,All Saints - Worcester,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,160.7
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.99
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.84
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.54
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.99
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.31
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.9
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,6.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,63.9
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,74.9
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,59.4
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.22
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.02
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.42
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.26
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.55
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.9
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.9
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,42.09
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,51.41
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,40.43
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,65.7
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,175.9
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,217.2
775717,All Saints - Worcester,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,170.5
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.53
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.33
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.79
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.53
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.39
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,12.45
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,6.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,69.3
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,77.2
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,61.9
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.96
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.91
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.98
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.95
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.89
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.04
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,76.1
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,42.44
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,45.5
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,40.48
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,177.9
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,192.8
775717,All Saints - Worcester,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,170.3
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.27
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.25
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.09
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.06
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.09
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.78
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,6.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,70.6
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,79.5
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,54.5
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.77
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.16
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.49
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.94
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.45
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.12
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.1
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.05
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,49.6
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,46.63
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,40.62
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,64.6
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,207.4
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,197.0
775717,All Saints - Worcester,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,171.1
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.38
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.47
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.88
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.1
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.79
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.51
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,6.0,N Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,68.9
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,78.4
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,51.9
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.83
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.88
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.18
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.78
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.7
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.0
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,41.59
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,45.9
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,42.42
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,174.5
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,193.7
775717,All Saints - Worcester,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,178.2
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.46
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.15
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.61
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.15
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.57
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.5
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,6.0,N Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,64.3
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,80.3
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,54.6
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.6
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.21
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.18
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.24
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.62
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.28
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.8
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.6
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,39.73
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,52.48
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,41.63
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,76.6
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,167.1
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,221.4
775717,All Saints - Worcester,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,175.4
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.0
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.31
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.02
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.69
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.68
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.91
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,6.0,N Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,65.1
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,77.9
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,54.6
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.59
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.78
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.38
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.79
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.08
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.8
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.2
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,43.14
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,44.58
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,45.88
