Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,52.9
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,180.2
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,188.0
775717,All Saints - Worcester,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,193.3
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.49
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.69
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.22
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.89
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.54
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.09
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,6.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,66.5
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,79.6
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.83
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.74
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.7
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.17
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.01
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.4
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,88.8
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,80.7
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.1
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,50.71
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,52.1
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,46.05
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,211.7
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,219.5
775717,All Saints - Worcester,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,194.2
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.68
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.88
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.24
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.31
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.24
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,11.11
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,6.0,N Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,63.2
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,75.5
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.15
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.76
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.07
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.73
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.45
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.88
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.1
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.2
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,39.92
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,45.41
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,45.32
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,167.0
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,191.5
775717,All Saints - Worcester,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,190.1
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.66
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.72
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.69
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.36
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.78
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,11.06
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,6.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,68.3
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,76.3
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.64
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.61
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.18
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,45.4
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.47
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.41
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.3
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.4
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.3
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,41.02
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,52.04
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,46.44
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,64.1
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,171.2
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,219.7
775717,All Saints - Worcester,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,194.2
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.16
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.31
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.54
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.37
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.89
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.4
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,6.0,N Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,65.9
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,75.6
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,54.3
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.07
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.89
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.99
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.81
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.7
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.95
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.6
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,40.49
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,45.35
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,37.64
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,53.8
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,168.9
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,191.2
775717,All Saints - Worcester,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,158.0
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.89
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.31
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.28
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.33
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,16.2
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,13.5
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,6.0,N Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,67.0
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,80.8
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,62.5
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.22
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.44
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.91
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.96
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.78
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.24
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.1
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,38.38
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,49.13
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,43.96
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,62.4
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,160.2
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,205.5
775717,All Saints - Worcester,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,184.6
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.92
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.92
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.45
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.85
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.65
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,12.52
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,6.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,68.7
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,79.0
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.58
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.34
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.63
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.48
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.61
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.46
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,66.1
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.9
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.87
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,41.36
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,48.96
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,47.87
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,62.4
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,172.5
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,204.0
775717,All Saints - Worcester,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,200.4
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.99
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.03
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.36
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.53
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.99
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.99
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,6.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,68.3
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,78.7
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,59.6
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.68
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.75
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.64
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.2
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.34
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.0
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.9
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
