Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,41.22
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,47.12
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,46.4
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,53.6
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,172.6
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,197.1
775717,All Saints - Worcester,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,194.5
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.36
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.89
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.01
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,14.91
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.96
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,12.66
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,6.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,73.7
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,74.4
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.87
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.08
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.15
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.52
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.82
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.57
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,82.0
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,43.93
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,54.59
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,48.67
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,183.9
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,227.8
775717,All Saints - Worcester,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,203.3
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.89
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.21
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.87
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,17.14
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.42
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,12.82
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,6.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,78.7
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,76.7
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.13
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.15
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.64
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.06
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.57
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.8
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.35
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,42.28
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,46.62
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,53.73
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,59.0
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,176.8
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,197.4
775717,All Saints - Worcester,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,225.2
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.52
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.43
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.46
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,15.9
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.32
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,14.2
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,6.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,75.0
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,77.1
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,65.5
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.99
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.61
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.13
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.03
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.25
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.23
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.6
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,41.23
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,43.78
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,51.94
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,51.0
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,172.1
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,184.8
775717,All Saints - Worcester,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,217.4
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.56
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.13
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.42
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.54
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,16.45
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.98
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,6.0,N Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,70.4
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,83.4
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.7
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.57
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.5
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.3
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.73
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.94
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.55
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.99
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.1
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,39.41
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,49.77
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,48.29
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,52.1
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,165.2
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,208.0
775717,All Saints - Worcester,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,203.9
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.03
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.27
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.87
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.87
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,16.19
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.78
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,6.0,N Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,70.6
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,83.3
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,53.8
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.81
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.39
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.02
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.19
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.07
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.3
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,35.49
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,47.06
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,38.49
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,65.8
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,148.8
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,196.6
775717,All Saints - Worcester,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,162.2
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.5
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.55
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.61
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.89
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.85
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.25
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,6.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,72.0
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,76.9
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,55.3
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.9
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.57
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.77
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.2
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.53
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.26
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.3
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.8
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,40.1
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,46.59
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,44.06
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,62.5
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,168.6
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,194.6
775717,All Saints - Worcester,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,184.8
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.32
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.97
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.15
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,14.18
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.49
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.72
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,6.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,69.1
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,76.6
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.17
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.98
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
