Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.13
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.9
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.71
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.3
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,39.74
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,55.29
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,36.31
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,55.1
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,166.3
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,231.5
775717,All Saints - Worcester,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,152.9
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.04
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.52
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.07
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.15
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.73
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.31
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,6.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,68.7
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,79.5
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,51.0
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.57
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.14
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.92
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.35
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.86
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.8
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,39.98
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,57.59
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,43.46
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,167.2
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,238.8
775717,All Saints - Worcester,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,182.4
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.49
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.87
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.63
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.21
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.83
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.7
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,6.0,N Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,64.5
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,80.1
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.61
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.26
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.28
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.37
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.75
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.94
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.74
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.8
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.86
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,38.07
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,53.88
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,41.84
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,44.9
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,160.0
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,225.3
775717,All Saints - Worcester,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,174.7
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.04
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.58
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.06
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,15.76
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.29
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.36
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,6.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,71.4
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,75.8
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,52.9
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.78
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.45
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.7
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.85
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.4
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.2
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,39.9
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,50.07
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,41.86
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,53.5
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,167.5
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,210.4
775717,All Saints - Worcester,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,176.4
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.62
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.06
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.35
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,18.8
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,17.19
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,11.67
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,6.0,N Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,84.5
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,81.5
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,54.3
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.95
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.96
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.61
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.6
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.73
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.8
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,42.09
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,48.97
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,42.66
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,178.1
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,206.7
775717,All Saints - Worcester,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,180.3
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-5.99
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-7.86
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-4.33
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,21.84
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,18.93
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,14.07
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,6.0,N Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,96.0
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,85.9
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,62.3
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.03
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.11
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.38
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,42.22
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,40.27
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,44.81
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,52.0
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,177.8
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,169.3
775717,All Saints - Worcester,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,188.9
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-4.63
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-8.81
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.8
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,17.9
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.74
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,13.32
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,6.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,78.0
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,80.8
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,59.0
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.81
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.2
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,35.94
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,44.16
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,41.01
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,151.2
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,186.2
775717,All Saints - Worcester,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,172.7
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-4.48
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-7.17
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.84
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,15.9
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.48
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,12.37
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,70.7
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,73.0
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,55.9
