Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.5
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.3
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.35
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,34.95
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,44.56
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,42.92
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,147.2
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,186.4
775717,All Saints - Worcester,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,181.1
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.67
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.76
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.26
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.6
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.81
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.92
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,6.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,54.6
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,42.6
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.71
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.14
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.9
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.94
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,33.57
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,39.96
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,37.27
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,142.3
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,169.5
775717,All Saints - Worcester,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,157.5
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.6
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.65
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.31
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.35
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.96
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.97
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,6.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,54.0
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,27.75
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,35.96
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,31.1
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,44.3
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,121.2
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,153.6
775717,All Saints - Worcester,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,134.0
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.81
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.43
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.57
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.48
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.31
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.63
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,6.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,51.4
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.5
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.99
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,21.68
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,30.56
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,24.09
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,51.5
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,97.8
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,133.5
775717,All Saints - Worcester,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,103.8
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.84
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.59
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.95
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.22
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.73
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.84
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.34
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.87
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.96
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,19.12
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,32.13
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,24.13
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,52.6
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,87.4
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,137.5
775717,All Saints - Worcester,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,105.2
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.96
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.76
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.99
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.56
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.22
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.84
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,6.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.6
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.24
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.13
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,20.05
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,27.35
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,22.45
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,90.8
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,120.0
775717,All Saints - Worcester,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,98.8
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.42
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.03
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.36
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.72
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.45
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,58.9
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.75
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
