Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,19.11
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,23.14
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,19.54
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,88.9
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,104.8
775717,All Saints - Worcester,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,87.4
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.79
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.21
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.58
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.45
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.43
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,6.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,46.6
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,18.7
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,23.56
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,23.36
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,86.3
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,108.2
775717,All Saints - Worcester,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,104.6
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.22
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.44
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.5
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.79
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.36
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,6.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.38
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,18.69
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,26.17
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,20.7
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,85.2
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,116.0
775717,All Saints - Worcester,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.49
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.82
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.76
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.81
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,6.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.21
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.94
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,17.97
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,23.67
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,21.81
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,46.7
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,85.0
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,108.1
775717,All Saints - Worcester,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,95.6
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.01
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.71
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.3
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.81
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.39
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,6.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.25
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.31
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,18.34
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,24.22
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,19.6
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,44.4
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,83.4
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,109.7
775717,All Saints - Worcester,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,85.9
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.74
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.7
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.86
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.19
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.42
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,6.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.7
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.69
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.6
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.14
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.63
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,17.65
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,24.13
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,19.71
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,82.7
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,107.9
775717,All Saints - Worcester,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,87.5
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.44
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.6
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.43
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.94
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.63
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.1
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,6.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.09
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.85
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.95
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,19.98
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,25.79
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,23.3
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,42.5
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,90.7
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,112.0
775717,All Saints - Worcester,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,101.0
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.52
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.97
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.9
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.36
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.09
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.42
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,6.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.61
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.7
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.67
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
