Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,18.62
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,26.07
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,21.77
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,85.2
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,113.5
775717,All Saints - Worcester,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,95.4
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.52
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.71
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.19
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.51
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.72
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.46
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,6.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.37
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.47
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,19.28
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,25.72
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,19.71
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,42.6
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,87.0
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,112.9
775717,All Saints - Worcester,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,88.4
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.06
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.8
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.45
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.76
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.03
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,6.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.98
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.03
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.37
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,20.51
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,23.89
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,19.77
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,90.8
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,107.7
775717,All Saints - Worcester,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,87.9
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.1
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.45
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.79
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.82
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.57
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.6
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,6.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.11
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.04
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.6
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.13
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,22.45
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,24.01
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,18.81
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,99.4
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,108.1
775717,All Saints - Worcester,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,85.3
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.33
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.49
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.89
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.57
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.49
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.42
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.4
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.65
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,21.42
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,25.5
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,19.6
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,44.3
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,97.9
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,113.0
775717,All Saints - Worcester,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,88.3
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.38
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.83
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.21
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.24
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.91
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,6.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,46.7
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.74
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.03
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,23.3
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,23.76
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,18.31
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,102.9
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,107.7
775717,All Saints - Worcester,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,83.5
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.33
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.47
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.63
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.9
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.64
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,6.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.7
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.79
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,3.2
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,19.17
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,24.08
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,19.93
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,88.6
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,108.8
775717,All Saints - Worcester,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,89.3
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.76
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.41
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.08
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.37
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.66
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.43
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,6.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.79
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.96
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
