Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,3.2
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,19.52
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,23.51
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,20.36
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,90.7
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,106.4
775717,All Saints - Worcester,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,90.8
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.1
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.65
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.13
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.62
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.65
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.21
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,6.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.3
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.46
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.28
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,19.14
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,26.79
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,19.05
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,45.7
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,88.8
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,118.3
775717,All Saints - Worcester,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,86.3
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.48
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.69
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.88
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.58
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.5
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.51
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,6.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.53
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.41
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,21.86
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,27.26
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,20.04
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,46.6
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,97.8
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,119.6
775717,All Saints - Worcester,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,88.7
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.71
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.69
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.06
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.35
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.03
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.09
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,6.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.87
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,21.95
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,23.69
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,18.8
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,98.2
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,105.4
775717,All Saints - Worcester,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,83.8
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.47
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.93
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.32
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.35
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.93
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,6.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.63
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,19.45
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,24.53
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,19.98
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,42.5
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,88.8
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,108.3
775717,All Saints - Worcester,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,88.4
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.3
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.98
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.1
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.39
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.04
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,46.6
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.42
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,18.81
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,26.36
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,22.9
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,86.5
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,115.5
775717,All Saints - Worcester,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,99.5
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.38
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.37
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.82
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.57
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.27
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,6.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.32
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.67
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.52
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,22.15
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,26.43
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,20.52
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,46.0
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,98.1
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,114.9
775717,All Saints - Worcester,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,89.3
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.06
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.07
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.87
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.87
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.97
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.42
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,6.0,N Current (RMS),A,16.2
