Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.02
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.52
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,23.09
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,23.64
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,21.27
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,103.1
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,107.7
775717,All Saints - Worcester,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,91.9
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.21
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.21
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.15
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.85
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.66
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.35
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.84
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.51
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,21.89
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,23.16
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,19.87
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,46.9
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,99.9
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,106.9
775717,All Saints - Worcester,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,87.9
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.13
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.35
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.24
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.66
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.74
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.11
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.1
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.69
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,22.82
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,23.0
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,19.45
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,102.0
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,107.2
775717,All Saints - Worcester,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,86.7
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.88
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.74
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.46
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.05
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.26
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,6.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.51
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.96
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.15
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,24.55
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,25.7
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,21.07
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,108.5
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,115.2
775717,All Saints - Worcester,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,93.0
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.49
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.51
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.29
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.17
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.38
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.05
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.11
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.13
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.58
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.82
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,21.5
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,25.07
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,20.82
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,51.0
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,98.4
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,113.6
775717,All Saints - Worcester,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,93.4
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.56
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.53
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.04
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.85
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.28
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.1
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,6.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,46.2
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.19
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.11
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,24.7
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,20.93
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,24.04
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,19.8
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,43.0
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,93.5
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,109.2
775717,All Saints - Worcester,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,88.9
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.52
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.33
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.37
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.72
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.59
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.98
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.48
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.16
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,24.7
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
