Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,18.82
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,29.12
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,20.47
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,59.4
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,88.1
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,127.5
775717,All Saints - Worcester,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,92.1
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.62
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.87
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.34
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.21
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,6.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.86
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.28
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.86
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,24.7
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,19.19
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,28.07
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,19.91
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,90.1
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,124.3
775717,All Saints - Worcester,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,90.3
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.54
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.33
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.57
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.75
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.65
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.51
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,6.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,45.8
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,58.8
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.74
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.15
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.89
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,24.7
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,20.32
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,27.02
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,21.48
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,45.7
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,90.7
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,122.2
775717,All Saints - Worcester,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,97.2
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.55
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.33
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.06
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.36
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.39
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.32
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,6.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.88
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.55
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,19.02
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,26.31
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,22.3
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,88.4
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,117.4
775717,All Saints - Worcester,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,99.4
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.68
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.91
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.87
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.38
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.34
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.52
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.8
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.02
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.11
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.99
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,20.26
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,21.85
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,22.37
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,92.7
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,99.1
775717,All Saints - Worcester,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,99.9
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.41
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.57
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.96
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.21
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.51
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,6.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,58.3
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.53
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,20.11
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,23.0
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,24.02
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,92.0
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,103.6
775717,All Saints - Worcester,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,106.9
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.5
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.66
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.98
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.47
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.17
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.58
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,6.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.94
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.59
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,21.0
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,24.85
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,25.12
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,96.3
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,108.7
775717,All Saints - Worcester,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,110.7
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.28
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.06
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.29
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.91
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.86
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.59
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.49
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.0
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.95
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.43
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
