Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,26.02
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,27.71
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,22.26
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,110.4
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,117.5
775717,All Saints - Worcester,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,94.9
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.52
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.38
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.72
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.72
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.01
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.27
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.22
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.07
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.3
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,23.76
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,27.22
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,23.56
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,100.0
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,115.5
775717,All Saints - Worcester,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,99.7
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.13
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.2
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.91
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.24
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.23
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.06
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,6.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.55
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.93
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,26.24
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,27.81
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,25.25
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,111.0
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,117.6
775717,All Saints - Worcester,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,106.4
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.3
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.78
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.26
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.35
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.96
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.85
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.83
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.82
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.93
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,33.77
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,28.78
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,22.49
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,55.3
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,141.6
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,121.2
775717,All Saints - Worcester,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,95.6
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.4
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.47
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.72
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.2
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.67
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.41
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,6.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.11
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.36
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.73
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,28.53
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,27.44
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,24.08
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,121.5
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,116.2
775717,All Saints - Worcester,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,101.6
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.12
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.6
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.03
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.2
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.78
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.99
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,6.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.11
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.02
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.15
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,25.77
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,26.68
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,21.94
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,108.1
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,114.6
775717,All Saints - Worcester,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,93.7
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.09
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.97
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.05
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.32
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.43
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.1
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,6.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.98
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.92
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.8
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.24
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,23.14
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,27.14
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,29.16
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,43.1
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,98.3
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,115.7
775717,All Saints - Worcester,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,122.5
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.46
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.72
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.47
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.31
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.43
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.66
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.36
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.33
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
