Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.87
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,24.82
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,33.12
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,24.59
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,105.2
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,138.6
775717,All Saints - Worcester,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,103.8
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.57
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.18
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.78
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.66
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.78
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.27
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.99
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.72
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.88
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.17
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,26.04
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,32.15
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,22.76
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,109.4
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,134.0
775717,All Saints - Worcester,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,96.9
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.3
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.71
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.48
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.94
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.47
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.58
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.57
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.71
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.5
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.1
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,25.38
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,29.22
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,25.36
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,46.8
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,106.8
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,123.5
775717,All Saints - Worcester,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,106.8
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.82
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.46
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.82
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.54
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.62
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.31
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.01
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.6
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.87
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.18
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,24.59
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,29.6
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,24.72
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,103.6
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,124.6
775717,All Saints - Worcester,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,105.0
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.4
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.37
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.47
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.05
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.66
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.64
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,6.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,55.7
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.38
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.94
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.19
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.6
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,27.0
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,28.05
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,26.35
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,113.0
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,118.8
775717,All Saints - Worcester,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,110.9
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.05
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.74
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.6
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.26
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.43
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.53
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.73
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.92
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.85
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.65
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,26.63
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,28.67
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,27.88
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,112.5
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,121.9
775717,All Saints - Worcester,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,117.6
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.81
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.61
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.91
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.55
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.39
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.58
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.38
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.95
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.65
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,26.16
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,28.35
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,27.46
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,111.8
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,122.0
775717,All Saints - Worcester,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,116.5
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.43
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.34
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.15
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.72
