Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.94
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.89
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.79
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.45
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.5
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,26.59
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,28.96
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,28.08
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,45.2
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,112.6
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,125.2
775717,All Saints - Worcester,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,118.8
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.42
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.74
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.28
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.9
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.69
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.76
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.64
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.4
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,25.82
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,31.49
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,26.6
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,108.7
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,134.6
775717,All Saints - Worcester,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,111.6
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.13
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.34
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.34
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.32
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.82
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.88
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.56
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.03
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,25.64
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,30.26
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,27.66
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,51.2
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,108.2
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,130.8
775717,All Saints - Worcester,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,115.6
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.64
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.62
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.1
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.72
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.81
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.17
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.33
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.75
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.51
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,21.74
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,58.3
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,91.0
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.03
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,28.58
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,47.39
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,27.15
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,94.2
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,119.6
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,196.7
775717,All Saints - Worcester,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,113.8
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.25
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.25
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.16
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.2
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.22
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.18
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.44
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.9
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.11
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.1
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,83.7
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.38
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,26.72
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,45.89
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,27.0
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,87.9
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,112.6
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,190.0
775717,All Saints - Worcester,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,114.4
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.76
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.03
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.4
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.45
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.14
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.62
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.63
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.82
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.58
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.59
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,73.5
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,29.27
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,44.69
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,30.25
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,71.3
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,122.0
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,186.6
775717,All Saints - Worcester,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,128.3
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.05
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.46
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.98
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.29
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.84
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.15
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,6.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.61
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.34
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.11
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.68
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.4
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.46
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,27.0
