Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,32.0
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,40.03
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,28.98
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,133.7
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,168.6
775717,All Saints - Worcester,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,122.3
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.8
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.5
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.75
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.74
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.68
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.48
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,6.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.13
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.27
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.35
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.28
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.84
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,31.81
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,37.6
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,33.18
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,51.9
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,133.9
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,158.2
775717,All Saints - Worcester,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,139.2
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.16
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.62
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.03
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.84
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.37
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.96
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.6
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.73
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.7
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.73
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.51
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.5
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,34.41
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,36.57
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,30.46
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,143.9
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,154.8
775717,All Saints - Worcester,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,128.1
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.13
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.15
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.25
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.23
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.03
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.95
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,6.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.35
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.0
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.5
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.06
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.11
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,27.86
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,41.98
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,36.45
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,75.8
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,118.0
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,176.9
775717,All Saints - Worcester,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,154.8
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.78
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.59
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.43
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.68
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.51
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.75
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.42
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.74
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.66
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.24
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.4
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,29.57
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,40.16
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,30.49
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,62.1
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,124.6
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,168.8
775717,All Saints - Worcester,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,128.3
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.06
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.38
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.62
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.04
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.25
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,6.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.25
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.24
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.18
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.05
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.35
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.89
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,28.79
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,38.41
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,27.28
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,120.8
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,160.9
775717,All Saints - Worcester,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,115.6
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.17
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.29
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.84
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.28
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.71
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.27
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.14
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.57
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.01
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.38
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.3
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,30.06
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,35.37
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,26.94
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,52.4
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,126.1
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,149.6
775717,All Saints - Worcester,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,113.9
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.12
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.51
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.99
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.33
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.34
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.12
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,6.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.4
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.34
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.15
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.53
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.2
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.23
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
