Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,30.79
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,32.32
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,31.84
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,128.8
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,138.8
775717,All Saints - Worcester,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,133.9
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.04
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.5
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.23
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.33
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.04
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.68
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,6.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.57
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.54
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.22
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.33
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.24
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.18
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,29.99
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,38.52
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,33.92
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,125.8
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,163.9
775717,All Saints - Worcester,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,143.0
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.0
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.96
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.62
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.74
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.66
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.74
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,6.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.4
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.88
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.2
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.65
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.84
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.47
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,66.9
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.8
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.1
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.73
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.3
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,28.23
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,44.62
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,40.28
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,84.0
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,119.1
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,188.1
775717,All Saints - Worcester,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,168.5
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.18
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.8
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.45
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.1
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.09
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.71
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.08
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.84
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.71
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.05
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,46.5
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,84.4
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.73
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.93
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,31.14
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,44.85
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,32.65
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,70.6
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,130.7
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,187.6
775717,All Saints - Worcester,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,137.0
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.35
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.56
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.59
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.91
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.56
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.71
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,6.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.04
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.3
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.98
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.6
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.9
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.98
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.15
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,30.79
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,34.84
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,35.29
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,53.7
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,130.1
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,147.5
775717,All Saints - Worcester,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,148.3
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.89
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.91
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.21
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.22
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.98
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,6.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.82
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.79
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.82
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.52
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.2
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.04
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.42
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,35.2
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,36.21
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,32.5
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,148.1
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,153.5
775717,All Saints - Worcester,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,138.1
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.48
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.37
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.47
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.53
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.34
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.7
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,6.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.35
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.86
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.31
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.74
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.08
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.27
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,31.44
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,41.06
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,33.27
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,61.9
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,132.3
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,173.0
775717,All Saints - Worcester,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,140.1
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.64
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.5
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.53
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.6
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.88
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,6.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.56
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.88
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.69
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.01
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
