Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.62
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.63
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.33
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,32.16
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,37.45
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,36.24
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,135.9
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,158.7
775717,All Saints - Worcester,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,155.4
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.26
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.57
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.61
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.93
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.56
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.54
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,6.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.51
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.88
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.49
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.91
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.33
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.78
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.32
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,32.33
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,37.52
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,29.69
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,52.4
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,135.9
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,159.1
775717,All Saints - Worcester,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,125.3
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.88
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.52
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.85
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.17
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.94
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,6.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,55.0
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.23
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.02
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.33
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.16
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.74
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,32.96
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,41.33
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,34.19
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,53.4
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,138.6
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,174.1
775717,All Saints - Worcester,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,144.1
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.35
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.25
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.83
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.06
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.26
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.83
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,6.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.86
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.08
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.24
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.48
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.44
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.31
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,35.22
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,42.0
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,35.79
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,147.7
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,178.2
775717,All Saints - Worcester,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,151.5
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.27
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.4
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.04
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.89
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.6
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.99
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.11
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.28
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.13
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.92
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.7
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.8
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.57
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,33.7
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.14
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.32
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,30.98
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,42.95
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,32.33
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,64.6
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,130.4
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,182.2
775717,All Saints - Worcester,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,136.8
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.29
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.17
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.26
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.8
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.67
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,6.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.45
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.13
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.74
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.59
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.41
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.17
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.51
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.3
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,32.03
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,43.07
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,36.63
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,79.0
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,135.0
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,182.5
775717,All Saints - Worcester,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,156.9
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.42
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.14
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.69
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.12
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.87
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.6
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.81
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.26
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.6
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.77
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.63
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.32
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,31.32
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,35.75
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,35.37
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,54.5
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,131.9
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,152.2
775717,All Saints - Worcester,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,149.0
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.58
