Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.41
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.46
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.45
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.25
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.6
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,6.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.91
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.56
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.47
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.05
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.26
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,30.05
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,35.95
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,33.33
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,43.8
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,127.3
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,152.7
775717,All Saints - Worcester,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,140.5
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.59
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.45
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.86
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.68
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.41
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.96
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.73
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.98
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.34
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.67
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.31
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.32
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,28.87
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,36.38
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,30.75
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,42.5
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,122.2
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,154.0
775717,All Saints - Worcester,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,129.8
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.77
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.06
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.7
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.59
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.91
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.62
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,6.0,N Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.7
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.97
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.29
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.15
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.3
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.29
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,30.12
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,41.15
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,30.47
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,42.6
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,128.1
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,174.3
775717,All Saints - Worcester,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,129.5
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.9
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.77
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.62
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.5
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.97
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,6.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.35
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.37
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.91
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.23
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,32.6
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.23
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,26.7
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.28
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.25
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,35.53
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,35.42
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,31.62
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,150.0
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,150.4
775717,All Saints - Worcester,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,134.3
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.81
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.78
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.53
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.19
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.13
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.82
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,6.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.36
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.06
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.01
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.39
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,43.5
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,67.5
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,26.7
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.29
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.24
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,40.15
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,33.26
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,29.42
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,59.0
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,168.1
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,142.7
775717,All Saints - Worcester,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,126.4
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.48
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.98
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.62
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.81
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.42
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.17
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,6.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.12
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.93
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.29
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.52
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.4
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.44
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,26.7
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.29
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.25
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,38.4
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,33.97
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,30.2
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,161.1
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,144.7
775717,All Saints - Worcester,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,129.1
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.55
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.07
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.25
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.19
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.67
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.33
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.8
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,44.1
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.11
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.52
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.43
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.9
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,69.5
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.32
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
