Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,26.7
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.31
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.28
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,37.44
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,42.06
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,35.86
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,68.6
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,157.2
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,177.7
775717,All Saints - Worcester,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,151.1
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.26
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.51
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.03
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.69
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.28
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.1
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,54.2
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.9
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,46.2
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.84
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.61
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.23
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,44.1
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,80.8
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.46
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.64
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.33
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.31
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,39.81
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,48.96
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,40.05
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,65.3
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,166.6
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,205.4
775717,All Saints - Worcester,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,169.7
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.32
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.99
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.39
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.72
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.56
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.7
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,6.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,64.1
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.98
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.11
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.61
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.28
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,81.2
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.38
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.11
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.68
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.33
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.27
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,39.22
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,51.95
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,41.69
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,72.6
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,164.6
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,218.0
775717,All Saints - Worcester,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,176.2
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.32
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.33
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.18
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.24
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.61
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.69
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,6.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,63.4
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,62.3
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.39
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.76
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.81
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.87
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,46.3
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,77.3
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.68
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.29
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.39
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.3
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,38.26
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,54.96
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,38.74
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,72.3
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,160.7
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,231.4
775717,All Saints - Worcester,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,164.1
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.69
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.23
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.13
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.84
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.56
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.05
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,6.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,63.0
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,68.7
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.8
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.51
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.09
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.07
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.51
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.44
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.4
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.33
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,38.09
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,55.31
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,43.32
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,87.7
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,160.0
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,233.2
775717,All Saints - Worcester,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,182.6
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.76
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.4
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.48
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.72
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.65
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.05
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,6.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,65.2
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,66.2
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.32
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.02
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.59
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.71
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.07
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.35
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.34
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,37.58
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,50.03
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,42.87
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,68.8
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,157.8
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,211.4
775717,All Saints - Worcester,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,180.7
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.55
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.2
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.15
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.67
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.03
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,12.88
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,6.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,65.7
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,69.9
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.19
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.36
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.53
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.87
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.99
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.87
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.69
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.2
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.65
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,39.36
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,53.08
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,44.61
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,74.0
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,165.0
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,222.9
775717,All Saints - Worcester,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,187.7
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.15
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.82
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.69
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.54
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.67
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.82
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,6.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,64.4
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,71.1
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.7
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.69
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.89
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.6
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.1
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.62
