Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.18
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.1
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.21
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.34
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,43.98
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,48.81
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,48.2
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,183.9
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,204.8
775717,All Saints - Worcester,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,202.0
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.75
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.6
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.04
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.87
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.72
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,12.29
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,6.0,N Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,64.9
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,70.2
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.06
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.21
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.17
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.57
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.35
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.14
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.99
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.81
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.57
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.1
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.7
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,43.01
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,48.95
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,48.85
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,53.5
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,179.8
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,205.4
775717,All Saints - Worcester,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,205.2
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.77
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.19
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.82
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.71
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,13.11
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,6.0,N Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,69.0
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,73.4
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.6
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.27
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.2
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.03
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.82
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.77
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.55
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.03
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.39
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.9
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,42.7
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,52.06
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,48.62
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,178.3
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,217.8
775717,All Saints - Worcester,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,203.4
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.68
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.87
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.44
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.45
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.75
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,12.66
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,6.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,67.1
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,75.6
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.03
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.36
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.12
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.49
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.82
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.26
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.12
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.29
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.34
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.5
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,44.71
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,48.09
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,46.81
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,51.5
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,187.3
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,201.5
775717,All Saints - Worcester,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,196.3
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.18
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.88
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.41
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.44
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.7
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,12.84
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,6.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,66.0
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,78.7
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.27
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.36
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.67
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.94
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.75
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.09
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.5
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.5
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.9
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,44.95
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,49.29
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,50.59
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,64.6
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,187.7
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,208.0
775717,All Saints - Worcester,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,211.9
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.21
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.67
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.78
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.21
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.92
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,12.95
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,6.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,67.0
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,75.0
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,61.5
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.41
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.69
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.53
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.76
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.05
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.08
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.38
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.36
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.09
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.9
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.3
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,43.51
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,55.62
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,49.41
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,181.9
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,232.6
775717,All Saints - Worcester,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,207.2
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.25
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.35
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.09
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.83
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.1
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,12.99
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,6.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,65.8
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,77.4
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,62.3
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.12
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.47
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.96
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.97
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.48
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.19
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.07
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.08
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.7
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,26.3
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,42.83
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,55.76
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,53.16
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,65.6
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,179.1
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,233.9
775717,All Saints - Worcester,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,222.1
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.87
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.34
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.11
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.91
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.63
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,13.25
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,6.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,63.7
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,75.6
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,63.4
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.02
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.32
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.19
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.03
