Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.32
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.56
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.43
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.61
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.9
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.9
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,26.3
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,42.52
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,56.73
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,50.23
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,65.6
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,178.0
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,237.8
775717,All Saints - Worcester,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,210.6
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.8
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.09
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.63
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.39
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.11
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,12.5
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,6.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,65.0
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,73.1
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,61.5
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.22
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.25
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.23
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.52
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.28
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.28
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.46
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.91
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.91
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.6
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,26.3
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,45.34
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,49.45
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,50.57
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,53.4
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,190.0
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,207.0
775717,All Saints - Worcester,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,211.7
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.56
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.53
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.72
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.99
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.74
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,13.39
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,6.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,64.8
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,73.0
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,63.0
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.67
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.57
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.75
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.56
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.44
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.9
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.98
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.0
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,26.3
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,46.79
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,54.28
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,48.51
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,54.8
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,195.3
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,228.0
775717,All Saints - Worcester,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,203.6
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.93
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.44
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.29
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.21
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.93
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,14.25
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,6.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,66.2
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,78.0
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,65.5
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.58
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.56
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.41
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.6
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.86
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.59
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.24
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.86
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.54
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.4
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.4
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.3
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,26.2
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,46.66
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,64.59
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,56.06
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,75.6
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,194.6
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,270.6
775717,All Saints - Worcester,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,235.0
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.13
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.08
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.29
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.49
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.96
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,13.71
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,6.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,64.0
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,72.6
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,63.4
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.8
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.15
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.99
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.39
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.14
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.34
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.7
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.8
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,26.2
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,45.19
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,57.64
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,47.29
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,188.7
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,241.5
775717,All Saints - Worcester,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,198.6
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-5.54
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.92
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.64
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,15.04
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.74
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,14.61
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,6.0,N Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,67.5
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,75.3
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,66.2
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.29
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.48
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.6
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.45
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.3
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.14
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.59
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.61
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.14
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.5
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.4
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,26.1
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,48.81
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,56.98
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,46.97
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,63.0
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,203.6
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,238.6
775717,All Saints - Worcester,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,197.1
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.16
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.06
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.26
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,14.25
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.24
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,14.64
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,6.0,N Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,66.8
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,73.6
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,66.8
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.75
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.06
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.01
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.56
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.32
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.75
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.24
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.5
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.1
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,26.1
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,48.59
