Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,56.82
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,47.92
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,63.3
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,202.5
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,238.5
775717,All Saints - Worcester,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,200.7
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.69
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.47
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.16
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.57
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.01
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,13.87
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,6.0,N Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,67.2
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,77.0
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,63.7
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.91
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.07
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.77
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.95
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.2
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.38
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.41
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.1
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.1
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,26.1
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,48.8
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,53.55
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,42.93
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,51.5
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,203.6
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,224.2
775717,All Saints - Worcester,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,180.4
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.74
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.77
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.09
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.34
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.12
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,13.88
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,6.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,63.2
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,76.3
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,63.8
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.02
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.13
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.01
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.99
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.61
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.61
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.47
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.2
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,26.1
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,48.91
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,52.82
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,42.42
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,54.7
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,204.5
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,221.6
775717,All Saints - Worcester,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,178.4
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.47
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.7
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.57
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.2
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.37
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,13.93
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,6.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,63.9
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,73.2
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,64.8
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.62
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.38
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.54
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.74
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,34.4
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.29
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.84
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.69
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,77.9
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.4
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,26.1
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,47.24
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,51.81
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,45.88
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,197.2
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,216.9
775717,All Saints - Worcester,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,193.3
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.38
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.03
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.38
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.82
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.52
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,13.94
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,6.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,64.5
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,71.8
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,65.1
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.3
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.08
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.33
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.98
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.48
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.19
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.66
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.3
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,26.1
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,45.16
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,46.98
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,46.78
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,51.3
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,189.1
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,197.7
775717,All Saints - Worcester,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,197.3
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.1
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-8.86
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.27
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.08
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.75
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,13.29
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,6.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,63.4
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,73.4
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,62.7
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.44
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.4
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.09
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.96
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.21
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.25
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.64
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.52
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,82.4
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,26.1
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,45.8
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,50.67
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,56.62
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,192.5
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,212.6
775717,All Saints - Worcester,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,238.6
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.44
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.62
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.38
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.74
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.91
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,12.51
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,6.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,62.6
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,75.7
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,59.7
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.48
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.33
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.32
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.82
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.74
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.72
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.28
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,80.3
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,26.0
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,44.02
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,54.31
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,54.26
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,59.0
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,185.0
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,228.4
775717,All Saints - Worcester,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,228.5
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-5.86
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.83
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.06
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.21
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.27
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,13.03
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,6.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,64.9
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,77.3
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.88
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.57
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.94
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.78
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.76
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,77.1
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.9
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
